Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,14.84,6.03
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,27.02,17.75
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,41.3,30.8
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,56.39,44.41
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,71.2,57.59
2016,1,1,9,15,0.0,93.5,4.5,4.0,93.5,85.85,70.53
2016,1,1,9,30,0.0,109.0,4.5,4.0,109.0,100.4,83.23
2016,1,1,9,45,9.5,133.5,4.55,4.5,137.5,134.28,112.9
2016,1,1,10,0,19.0,158.0,4.6,5.0,166.0,168.27,142.21
2016,1,1,10,15,81.0,186.5,4.5,5.0,224.5,277.17,237.27
2016,1,1,10,30,143.0,215.0,4.4,5.0,283.0,389.1,331.95
2016,1,1,10,45,88.0,214.0,4.35,5.0,257.0,309.3,262.67
2016,1,1,11,0,33.0,213.0,4.3,5.0,231.0,250.61,210.86
2016,1,1,11,15,56.5,233.5,4.25,5.0,265.0,293.75,247.63
2016,1,1,11,30,80.0,254.0,4.2,5.0,299.0,335.99,282.97
2016,1,1,11,45,139.0,264.5,4.2,5.0,345.0,416.78,350.71
2016,1,1,12,0,198.0,275.0,4.2,5.0,391.0,475.23,399.18
2016,1,1,12,15,212.0,276.5,4.15,5.0,402.0,480.31,402.91
2016,1,1,12,30,226.0,278.0,4.1,5.0,413.0,484.05,405.79
2016,1,1,12,45,116.0,234.5,4.05,5.5,304.0,335.28,281.21
2016,1,1,13,0,6.0,191.0,4.0,6.0,195.0,171.01,140.95
2016,1,1,13,15,36.5,223.0,3.95,6.0,244.5,235.78,196.55
2016,1,1,13,30,67.0,255.0,3.9,6.0,294.0,286.91,239.58
2016,1,1,13,45,42.0,228.5,3.85,6.0,252.5,238.44,198.64
2016,1,1,14,0,17.0,202.0,3.8,6.0,211.0,184.78,153.31
2016,1,1,14,15,8.5,140.5,3.7,6.0,145.0,123.47,101.36
2016,1,1,14,30,0.0,79.0,3.6,6.0,79.0,65.59,51.61
2016,1,1,14,45,0.0,64.5,3.5,6.0,64.5,53.47,41.21
2016,1,1,15,0,0.0,50.0,3.4,6.0,50.0,41.38,30.74
2016,1,1,15,15,0.0,45.5,3.2,5.5,45.5,37.63,27.59
2016,1,1,15,30,0.0,41.0,3.0,5.0,41.0,33.88,24.4
2016,1,1,15,45,0.0,36.0,2.8,5.0,36.0,29.72,20.77
2016,1,1,16,0,0.0,31.0,2.6,5.0,31.0,25.57,17.11
2016,1,1,16,15,0.0,25.5,2.35,4.5,25.5,21.01,13.08
2016,1,1,16,30,0.0,20.0,2.1,4.0,20.0,16.46,8.99
2016,1,1,16,45,0.0,15.0,1.85,4.0,15.0,12.33,5.68
2016,1,1,17,0,0.0,10.0,1.6,4.0,10.0,8.21,1.72
2016,1,1,17,15,0.0,5.5,1.55,4.0,5.5,4.51,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.85,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.5,2.5,2.13,0.0
2016,1,2,8,0,0.0,5.0,0.8,5.0,5.0,4.1,0.0
2016,1,2,8,15,0.0,8.5,0.8,5.0,8.5,6.97,0.38
2016,1,2,8,30,0.0,12.0,0.8,5.0,12.0,9.86,3.04
2016,1,2,8,45,0.0,16.5,0.85,5.0,16.5,13.57,6.42
2016,1,2,9,0,0.0,21.0,0.9,5.0,21.0,17.29,9.78
2016,1,2,9,15,0.0,25.0,0.85,5.0,25.0,20.6,12.75
2016,1,2,9,30,0.0,29.0,0.8,5.0,29.0,23.92,15.68
2016,1,2,9,45,0.0,81.0,0.8,5.5,81.0,68.34,54.7
2016,1,2,10,0,0.0,133.0,0.8,6.0,133.0,121.5,100.22
2016,1,2,10,15,23.0,166.0,0.8,6.0,177.0,177.71,148.46
2016,1,2,10,30,46.0,199.0,0.8,6.0,221.0,254.75,212.59
2016,1,2,10,45,28.0,192.5,0.8,6.0,206.0,224.62,186.21
2016,1,2,11,0,10.0,186.0,0.8,6.0,191.0,179.33,147.78
2016,1,2,11,15,7.5,184.5,0.8,6.0,188.5,173.5,142.79
2016,1,2,11,30,5.0,183.0,0.8,6.0,186.0,168.11,138.03
2016,1,2,11,45,2.5,163.5,0.8,6.5,165.0,145.39,118.63
2016,1,2,12,0,0.0,144.0,0.8,7.0,144.0,123.9,100.31
2016,1,2,12,15,0.0,143.5,0.85,7.0,143.5,123.07,99.65
2016,1,2,12,30,0.0,143.0,0.9,7.0,143.0,122.31,99.0
2016,1,2,12,45,0.0,139.5,0.95,7.5,139.5,118.85,95.93
2016,1,2,13,0,0.0,136.0,1.0,8.0,136.0,115.47,92.97
2016,1,2,13,15,26.5,192.5,0.95,8.0,208.0,197.43,161.94
2016,1,2,13,30,53.0,249.0,0.9,8.0,280.0,270.82,221.71
2016,1,2,13,45,60.0,244.5,0.9,8.5,278.5,266.55,217.63
2016,1,2,14,0,67.0,240.0,0.9,9.0,277.0,261.64,213.46
2016,1,2,14,15,33.5,194.5,0.8,8.5,213.0,193.42,157.86
2016,1,2,14,30,0.0,149.0,0.7,8.0,149.0,125.79,101.97
2016,1,2,14,45,2.0,151.0,0.6,8.0,152.0,128.14,104.34
2016,1,2,15,0,4.0,153.0,0.5,8.0,155.0,130.13,106.15
2016,1,2,15,15,2.0,140.5,0.4,7.5,141.5,117.96,96.22
2016,1,2,15,30,0.0,128.0,0.3,7.0,128.0,106.14,86.58
2016,1,2,15,45,0.0,112.5,0.25,7.0,112.5,92.7,75.25
2016,1,2,16,0,0.0,97.0,0.2,7.0,97.0,79.44,63.94
2016,1,2,16,15,0.0,80.5,0.2,6.5,80.5,65.58,52.05
2016,1,2,16,30,0.0,64.0,0.2,6.0,64.0,51.96,40.11
2016,1,2,16,45,0.0,48.0,0.2,6.0,48.0,39.01,29.97
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,26.39,17.99
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,15.68,6.66
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,24.0,15.0,2.65,4.5,17.0,29.71,0.0
2016,1,3,8,0,48.0,30.0,3.0,5.0,34.0,88.04,63.88
2016,1,3,8,15,74.5,49.5,3.0,5.5,60.5,135.57,112.37
2016,1,3,8,30,101.0,69.0,3.0,6.0,87.0,182.42,155.39
2016,1,3,8,45,117.0,89.0,3.05,6.5,116.0,221.71,190.54
2016,1,3,9,0,133.0,109.0,3.1,7.0,145.0,260.96,224.63
2016,1,3,9,15,146.5,127.0,3.1,7.5,173.0,294.79,253.13
2016,1,3,9,30,160.0,145.0,3.1,8.0,201.0,328.65,280.88
2016,1,3,9,45,120.5,162.0,3.15,9.0,207.0,311.3,263.41
2016,1,3,10,0,81.0,179.0,3.2,10.0,213.0,272.91,228.82
2016,1,3,10,15,112.0,197.0,3.15,10.5,248.5,340.87,284.55
2016,1,3,10,30,143.0,215.0,3.1,11.0,284.0,389.18,323.0
2016,1,3,10,45,101.0,221.5,3.05,11.5,271.5,331.48,273.77
2016,1,3,11,0,59.0,228.0,3.0,12.0,259.0,294.13,241.1
2016,1,3,11,15,177.0,239.0,2.95,12.0,337.5,435.01,357.26
2016,1,3,11,30,295.0,250.0,2.9,12.0,416.0,572.83,465.81
2016,1,3,11,45,601.5,170.0,2.9,12.5,519.5,783.19,628.52
2016,1,3,12,0,908.0,90.0,2.9,13.0,623.0,939.89,737.92
2016,1,3,12,15,911.0,90.5,2.9,13.0,630.0,920.31,722.23
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,897.25,705.88
2016,1,3,12,45,916.5,89.5,2.9,13.5,635.5,868.12,684.01
2016,1,3,13,0,919.0,88.0,2.9,14.0,634.0,835.76,659.96
2016,1,3,13,15,916.5,87.5,2.9,14.0,624.0,797.6,632.94
2016,1,3,13,30,914.0,87.0,2.9,14.0,614.0,756.8,603.86
2016,1,3,13,45,910.5,85.0,2.95,14.5,596.5,711.26,568.82
2016,1,3,14,0,907.0,83.0,3.0,15.0,579.0,663.56,530.73
2016,1,3,14,15,897.0,81.5,3.0,14.5,553.0,610.67,489.41
2016,1,3,14,30,887.0,80.0,3.0,14.0,527.0,558.92,447.57
2016,1,3,14,45,875.0,77.0,3.0,14.0,494.0,500.78,398.62
2016,1,3,15,0,863.0,74.0,3.0,14.0,461.0,442.31,347.92
2016,1,3,15,15,841.5,71.5,2.75,13.5,421.5,380.81,293.7
2016,1,3,15,30,820.0,69.0,2.5,13.0,382.0,320.58,239.35
2016,1,3,15,45,794.0,64.0,2.3,13.0,338.5,258.45,182.86
2016,1,3,16,0,768.0,59.0,2.1,13.0,295.0,198.75,129.51
2016,1,3,16,15,721.0,54.5,1.9,12.0,247.0,139.59,81.59
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,85.92,45.89
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,37.84,28.34
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,31.57,22.27
2016,1,3,17,15,387.0,24.5,1.3,8.5,63.0,22.16,11.83
2016,1,3,17,30,243.0,14.0,1.3,8.0,22.0,11.95,0.0
2016,1,3,17,45,121.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,230.5,12.5,2.65,1.5,31.5,172.86,0.0
2016,1,4,8,0,461.0,25.0,3.0,2.0,63.0,412.43,316.01
2016,1,4,8,15,562.5,32.5,2.95,2.5,110.5,518.53,436.03
2016,1,4,8,30,664.0,40.0,2.9,3.0,158.0,629.73,532.87
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.0,704.62,594.26
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,780.03,652.28
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,834.75,692.65
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,878.24,722.94
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,916.39,747.29
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,951.98,769.05
2016,1,4,10,15,919.0,63.0,2.95,8.5,476.5,976.74,783.08
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,998.13,794.59
2016,1,4,10,45,946.5,67.0,2.9,9.5,544.0,1009.65,799.55
2016,1,4,11,0,957.0,69.0,2.9,10.0,574.0,1017.35,802.03
2016,1,4,11,15,964.5,70.0,2.85,10.0,597.0,1016.95,800.0
2016,1,4,11,30,972.0,71.0,2.8,10.0,620.0,1012.62,795.49
2016,1,4,11,45,973.0,73.0,2.75,10.5,634.0,999.54,783.68
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,982.64,769.51
2016,1,4,12,15,975.5,75.5,2.65,11.0,654.5,960.62,753.4
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,934.95,734.91
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.0,901.85,710.4
2016,1,4,13,0,972.0,76.0,2.6,12.0,655.0,865.58,683.75
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.0,824.62,654.94
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,780.97,623.99
2016,1,4,13,45,956.5,74.5,2.6,12.0,613.5,732.46,588.33
2016,1,4,14,0,949.0,74.0,2.6,12.0,594.0,681.97,548.88
2016,1,4,14,15,938.5,73.0,2.6,12.0,567.5,627.47,505.32
2016,1,4,14,30,928.0,72.0,2.6,12.0,541.0,571.78,459.56
2016,1,4,14,45,910.5,70.5,2.6,12.0,506.5,511.32,408.7
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,450.95,356.34
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,388.44,301.13
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,326.54,245.11
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.0,262.85,187.01
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,202.1,132.48
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,141.58,82.95
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,86.58,45.79
2016,1,4,16,45,616.0,41.5,1.45,8.0,155.5,36.95,27.81
2016,1,4,17,0,539.0,35.0,1.3,7.0,107.0,31.54,22.5
2016,1,4,17,15,395.0,25.0,1.35,6.5,65.0,22.6,12.62
2016,1,4,17,30,251.0,15.0,1.4,6.0,23.0,12.8,0.0
2016,1,4,17,45,125.5,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,156.5,14.5,2.95,1.5,27.5,122.37,0.0
2016,1,5,8,0,313.0,29.0,3.1,2.0,55.0,317.31,244.02
2016,1,5,8,15,417.5,39.5,3.1,2.5,99.0,422.66,358.95
2016,1,5,8,30,522.0,50.0,3.1,3.0,143.0,534.64,457.66
2016,1,5,8,45,584.0,57.0,3.1,3.5,190.0,611.55,522.9
2016,1,5,9,0,646.0,64.0,3.1,4.0,237.0,689.82,585.94
2016,1,5,9,15,687.0,69.5,3.0,4.0,282.5,747.93,630.9
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,805.16,673.44
2016,1,5,9,45,754.5,79.0,2.85,4.5,369.0,838.57,695.6
2016,1,5,10,0,781.0,83.0,2.8,5.0,410.0,876.97,721.01
2016,1,5,10,15,800.5,86.0,2.75,5.0,446.5,904.68,739.19
2016,1,5,10,30,820.0,89.0,2.7,5.0,483.0,929.23,754.95
2016,1,5,10,45,835.0,90.5,2.65,5.5,512.5,944.23,762.33
2016,1,5,11,0,850.0,92.0,2.6,6.0,542.0,955.67,767.27
2016,1,5,11,15,682.0,144.5,2.6,6.5,515.5,855.99,692.34
2016,1,5,11,30,514.0,197.0,2.6,7.0,489.0,737.92,601.96
2016,1,5,11,45,440.5,223.5,2.6,8.0,478.0,687.34,559.88
2016,1,5,12,0,367.0,250.0,2.6,9.0,467.0,619.31,504.33
2016,1,5,12,15,524.0,203.0,2.6,9.5,516.0,711.96,577.12
2016,1,5,12,30,681.0,156.0,2.6,10.0,565.0,786.01,632.3
2016,1,5,12,45,470.0,216.0,2.6,10.5,497.5,642.35,519.2
2016,1,5,13,0,259.0,276.0,2.6,11.0,430.0,502.08,406.8
2016,1,5,13,15,206.0,275.0,2.6,11.0,396.5,432.2,351.97
2016,1,5,13,30,153.0,274.0,2.6,11.0,363.0,381.1,310.65
2016,1,5,13,45,192.5,263.0,2.6,11.5,371.0,386.22,315.01
2016,1,5,14,0,232.0,252.0,2.6,12.0,379.0,387.72,315.89
2016,1,5,14,15,159.0,239.0,2.55,12.0,324.5,318.05,259.07
2016,1,5,14,30,86.0,226.0,2.5,12.0,270.0,247.72,201.61
2016,1,5,14,45,43.0,142.5,2.5,12.0,164.5,144.48,116.7
2016,1,5,15,0,0.0,59.0,2.5,12.0,59.0,48.88,36.32
2016,1,5,15,15,0.0,54.0,2.35,11.5,54.0,44.7,32.96
2016,1,5,15,30,0.0,49.0,2.2,11.0,49.0,40.53,29.52
2016,1,5,15,45,0.0,42.5,2.05,11.0,42.5,35.12,24.9
2016,1,5,16,0,0.0,36.0,1.9,11.0,36.0,29.72,20.25
2016,1,5,16,15,0.0,30.0,1.8,10.5,30.0,24.74,15.95
2016,1,5,16,30,0.0,24.0,1.7,10.0,24.0,19.77,11.59
2016,1,5,16,45,0.0,18.0,1.65,9.5,18.0,14.81,7.74
2016,1,5,17,0,0.0,12.0,1.6,9.0,12.0,9.86,3.11
2016,1,5,17,15,0.0,7.0,1.75,8.5,7.0,5.74,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.71,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.85,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.5,17.0,2.35,5.5,24.0,75.23,0.0
2016,1,6,8,0,173.0,34.0,2.5,6.0,48.0,222.01,166.57
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.0,320.57,269.61
2016,1,6,8,30,370.0,64.0,2.6,6.0,130.0,426.43,364.12
2016,1,6,8,45,427.0,76.0,2.65,6.5,173.5,498.64,425.75
2016,1,6,9,0,484.0,88.0,2.7,7.0,217.0,573.13,486.55
2016,1,6,9,15,530.0,96.0,2.65,7.0,260.5,638.19,537.89
2016,1,6,9,30,576.0,104.0,2.6,7.0,304.0,700.79,585.5
2016,1,6,9,45,288.0,78.0,2.6,7.5,178.0,394.27,337.61
2016,1,6,10,0,0.0,52.0,2.6,8.0,52.0,43.03,31.8
2016,1,6,10,15,0.0,55.0,2.6,8.0,55.0,45.54,34.1
2016,1,6,10,30,0.0,58.0,2.6,8.0,58.0,48.05,36.19
2016,1,6,10,45,0.0,74.5,2.65,8.5,74.5,61.83,47.9
2016,1,6,11,0,0.0,91.0,2.7,9.0,91.0,75.86,59.7
2016,1,6,11,15,0.0,88.0,2.7,9.0,88.0,73.15,57.28
2016,1,6,11,30,0.0,85.0,2.7,9.0,85.0,70.65,55.08
2016,1,6,11,45,6.5,148.0,2.7,9.5,152.0,134.1,108.78
2016,1,6,12,0,13.0,211.0,2.7,10.0,219.0,200.86,163.98
2016,1,6,12,15,6.5,169.5,2.65,10.0,173.5,153.22,124.09
2016,1,6,12,30,0.0,128.0,2.6,10.0,128.0,108.56,86.58
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,63.99,48.93
2016,1,6,13,0,0.0,26.0,2.5,11.0,26.0,21.52,12.77
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,51.88,38.67
2016,1,6,13,30,0.0,99.0,2.4,11.0,99.0,82.59,64.68
2016,1,6,13,45,0.0,70.0,2.35,11.0,70.0,58.12,44.0
2016,1,6,14,0,0.0,41.0,2.3,11.0,41.0,33.95,23.48
2016,1,6,14,15,0.0,43.5,2.3,11.0,43.5,36.02,25.31
2016,1,6,14,30,0.0,46.0,2.3,11.0,46.0,38.08,27.13
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,31.43,21.47
2016,1,6,15,0,0.0,30.0,2.3,11.0,30.0,24.78,15.8
2016,1,6,15,15,0.0,17.5,2.1,11.0,17.5,14.43,6.88
2016,1,6,15,30,0.0,5.0,1.9,11.0,5.0,4.11,0.0
2016,1,6,15,45,0.0,4.5,1.75,11.0,4.5,3.7,0.0
2016,1,6,16,0,0.0,4.0,1.6,11.0,4.0,3.29,0.0
2016,1,6,16,15,0.0,3.0,1.35,10.5,3.0,2.46,0.0
2016,1,6,16,30,0.0,2.0,1.1,10.0,2.0,1.64,0.0
2016,1,6,16,45,0.0,1.5,0.85,10.0,1.5,1.23,0.0
2016,1,6,17,0,0.0,1.0,0.6,10.0,1.0,0.82,0.0
2016,1,6,17,15,0.0,0.5,0.55,9.5,0.5,0.41,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.0,13.5,2.2,7.5,28.5,134.94,0.0
2016,1,7,8,0,352.0,27.0,2.3,8.0,57.0,343.69,256.74
2016,1,7,8,15,458.5,36.5,2.35,8.0,101.5,450.6,372.69
2016,1,7,8,30,565.0,46.0,2.4,8.0,146.0,564.16,470.64
2016,1,7,8,45,628.0,51.5,2.5,8.5,194.0,640.85,534.0
2016,1,7,9,0,691.0,57.0,2.6,9.0,242.0,712.08,590.03
2016,1,7,9,15,730.5,61.5,2.6,9.5,288.0,769.39,632.34
2016,1,7,9,30,770.0,66.0,2.6,10.0,334.0,825.45,671.95
2016,1,7,9,45,803.0,67.0,2.65,11.0,376.5,869.13,700.23
2016,1,7,10,0,836.0,68.0,2.7,12.0,419.0,910.41,725.99
2016,1,7,10,15,854.5,70.5,2.65,13.0,456.0,937.14,739.92
2016,1,7,10,30,873.0,73.0,2.6,14.0,493.0,949.94,743.91
2016,1,7,10,45,890.5,73.0,2.6,15.0,524.0,965.65,750.51
2016,1,7,11,0,908.0,73.0,2.6,16.0,555.0,977.83,754.66
2016,1,7,11,15,917.0,74.0,2.7,16.5,578.0,979.47,754.08
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,977.32,751.15
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,968.21,742.65
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,955.31,731.71
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.5,935.5,716.41
2016,1,7,12,30,947.0,75.0,3.1,20.0,647.0,912.06,698.84
2016,1,7,12,45,950.5,73.5,3.15,20.5,646.0,883.32,678.08
2016,1,7,13,0,954.0,72.0,3.2,21.0,645.0,851.15,655.01
2016,1,7,13,15,951.0,72.0,3.2,21.0,635.5,812.42,628.24
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,770.94,599.41
2016,1,7,13,45,944.0,70.5,3.2,21.0,608.0,724.55,566.36
2016,1,7,14,0,940.0,69.0,3.2,21.0,590.0,675.92,529.22
2016,1,7,14,15,930.5,67.5,3.1,20.5,564.0,622.04,487.78
2016,1,7,14,30,921.0,66.0,3.0,20.0,538.0,566.89,444.14
2016,1,7,14,45,907.0,64.5,2.95,20.0,505.0,508.56,396.03
2016,1,7,15,0,893.0,63.0,2.9,20.0,472.0,449.94,346.25
2016,1,7,15,15,873.0,61.0,2.5,19.5,433.0,388.59,293.05
2016,1,7,15,30,853.0,59.0,2.1,19.0,394.0,328.17,239.46
2016,1,7,15,45,824.0,56.0,1.75,18.5,349.5,265.73,184.14
2016,1,7,16,0,795.0,53.0,1.4,18.0,305.0,204.06,130.3
2016,1,7,16,15,751.0,49.0,1.35,17.0,257.5,143.78,81.81
2016,1,7,16,30,707.0,45.0,1.3,16.0,210.0,88.53,44.57
2016,1,7,16,45,634.0,39.5,1.3,15.0,161.5,37.0,27.09
2016,1,7,17,0,561.0,34.0,1.3,14.0,113.0,30.54,21.06
2016,1,7,17,15,426.0,25.0,1.35,13.5,71.0,22.52,12.79
2016,1,7,17,30,291.0,16.0,1.4,13.0,29.0,14.49,0.0
2016,1,7,17,45,145.5,8.0,1.5,12.5,14.5,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.5,14.5,2.3,7.5,27.5,121.31,0.0
2016,1,8,8,0,311.0,29.0,2.4,8.0,55.0,314.63,235.29
2016,1,8,8,15,418.5,39.5,2.3,8.5,99.5,422.66,349.85
2016,1,8,8,30,526.0,50.0,2.2,9.0,144.0,537.18,447.22
2016,1,8,8,45,585.5,57.5,2.15,9.5,191.0,612.91,508.94
2016,1,8,9,0,645.0,65.0,2.1,10.0,238.0,689.94,568.3
2016,1,8,9,15,532.5,91.5,2.35,10.5,251.0,635.83,526.95
2016,1,8,9,30,420.0,118.0,2.6,11.0,264.0,569.62,475.17
2016,1,8,9,45,612.5,98.0,2.85,12.0,340.5,737.67,603.74
2016,1,8,10,0,805.0,78.0,3.1,13.0,417.0,894.45,716.07
2016,1,8,10,15,606.0,131.0,3.25,13.5,398.5,780.66,629.42
2016,1,8,10,30,407.0,184.0,3.4,14.0,380.0,645.2,523.96
2016,1,8,10,45,277.5,215.5,3.55,15.0,352.5,535.27,434.82
2016,1,8,11,0,148.0,247.0,3.7,16.0,325.0,423.8,342.67
2016,1,8,11,15,132.5,256.5,3.7,16.5,329.0,414.58,334.07
2016,1,8,11,30,117.0,266.0,3.7,17.0,333.0,385.41,309.8
2016,1,8,11,45,99.5,269.5,3.7,17.5,327.5,367.29,294.14
2016,1,8,12,0,82.0,273.0,3.7,18.0,322.0,349.71,278.97
2016,1,8,12,15,109.5,281.0,3.6,18.0,347.0,377.94,301.55
2016,1,8,12,30,137.0,289.0,3.5,18.0,372.0,421.42,335.35
2016,1,8,12,45,72.5,244.0,3.45,18.5,288.0,294.2,234.0
2016,1,8,13,0,8.0,199.0,3.4,19.0,204.0,179.97,141.3
2016,1,8,13,15,403.0,156.5,3.25,19.0,393.0,489.19,393.34
2016,1,8,13,30,798.0,114.0,3.1,19.0,582.0,715.22,564.65
2016,1,8,13,45,851.5,99.5,3.0,19.5,585.5,699.43,549.35
2016,1,8,14,0,905.0,85.0,2.9,20.0,589.0,672.41,527.06
2016,1,8,14,15,895.0,83.5,2.7,20.0,563.0,619.64,485.09
2016,1,8,14,30,885.0,82.0,2.5,20.0,537.0,568.1,443.18
2016,1,8,14,45,867.0,80.5,2.3,20.0,503.5,508.61,394.3
2016,1,8,15,0,849.0,79.0,2.1,20.0,470.0,449.35,344.4
2016,1,8,15,15,828.0,76.5,1.75,19.5,431.0,388.54,292.35
2016,1,8,15,30,807.0,74.0,1.4,19.0,392.0,328.91,240.15
2016,1,8,15,45,783.0,68.5,1.1,18.5,349.0,267.22,186.01
2016,1,8,16,0,759.0,63.0,0.8,18.0,306.0,207.71,134.28
2016,1,8,16,15,712.0,58.0,0.75,17.0,258.0,148.05,86.74
2016,1,8,16,30,665.0,53.0,0.7,16.0,210.0,93.88,50.12
2016,1,8,16,45,595.0,45.5,0.7,15.5,162.0,43.03,32.35
2016,1,8,17,0,525.0,38.0,0.7,15.0,114.0,31.25,21.64
2016,1,8,17,15,262.5,33.5,0.7,14.5,71.5,27.69,17.17
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,21.89,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.0,14.0,6.05,4.5,28.5,132.33,0.0
2016,1,9,8,0,344.0,28.0,6.4,5.0,57.0,338.15,258.32
2016,1,9,8,15,452.0,38.0,6.55,5.0,102.5,446.87,380.48
2016,1,9,8,30,560.0,48.0,6.7,5.0,148.0,562.23,485.38
2016,1,9,8,45,630.5,53.5,6.85,5.5,197.5,645.48,558.32
2016,1,9,9,0,701.0,59.0,7.0,6.0,247.0,723.03,623.4
2016,1,9,9,15,741.5,63.5,7.0,6.0,294.0,781.81,671.45
2016,1,9,9,30,782.0,68.0,7.0,6.0,341.0,839.29,716.88
2016,1,9,9,45,813.0,70.0,7.05,6.5,384.5,882.93,748.98
2016,1,9,10,0,844.0,72.0,7.1,7.0,428.0,924.09,778.44
2016,1,9,10,15,548.0,141.5,7.1,7.0,380.5,730.16,622.27
2016,1,9,10,30,252.0,211.0,7.1,7.0,333.0,509.75,434.65
2016,1,9,10,45,143.5,214.0,7.1,7.5,284.5,382.96,325.35
2016,1,9,11,0,35.0,217.0,7.1,8.0,236.0,256.96,214.91
2016,1,9,11,15,480.0,150.5,7.05,8.0,424.5,662.13,562.68
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,989.65,818.15
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.0,980.1,806.74
2016,1,9,12,0,934.0,87.0,6.9,9.0,643.0,966.76,794.27
2016,1,9,12,15,936.0,87.0,6.85,9.0,650.0,945.69,777.62
2016,1,9,12,30,938.0,87.0,6.8,9.0,657.0,921.1,758.46
2016,1,9,12,45,937.0,87.5,6.75,9.5,655.5,891.11,733.94
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,857.94,707.15
2016,1,9,13,15,599.0,179.5,6.65,10.0,539.5,670.19,557.36
2016,1,9,13,30,262.0,271.0,6.6,10.0,425.0,470.82,390.86
2016,1,9,13,45,286.0,258.0,6.55,10.0,422.0,457.96,381.02
2016,1,9,14,0,310.0,245.0,6.5,10.0,419.0,442.63,368.42
2016,1,9,14,15,315.0,232.0,6.45,9.5,402.0,413.51,344.63
2016,1,9,14,30,320.0,219.0,6.4,9.0,385.0,383.56,319.65
2016,1,9,14,45,284.5,209.5,6.4,9.0,350.5,336.39,279.32
2016,1,9,15,0,249.0,200.0,6.4,9.0,316.0,292.69,241.71
2016,1,9,15,15,230.5,184.0,6.25,8.5,284.5,253.34,207.77
2016,1,9,15,30,212.0,168.0,6.1,8.0,253.0,212.31,172.11
2016,1,9,15,45,200.0,151.5,6.0,8.0,224.0,179.72,143.06
2016,1,9,16,0,188.0,135.0,5.9,8.0,195.0,148.67,115.57
2016,1,9,16,15,176.5,115.0,5.55,7.5,164.5,116.67,88.17
2016,1,9,16,30,165.0,95.0,5.2,7.0,134.0,86.48,63.91
2016,1,9,16,45,143.0,75.0,4.9,6.5,103.5,57.16,46.4
2016,1,9,17,0,121.0,55.0,4.6,6.0,73.0,41.74,31.9
2016,1,9,17,15,60.5,37.0,4.35,5.5,46.0,28.92,19.09
2016,1,9,17,30,0.0,19.0,4.1,5.0,19.0,15.39,0.0
2016,1,9,17,45,0.0,9.5,3.9,4.5,9.5,8.11,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,14.0,2.7,-0.5,29.5,141.67,0.0
2016,1,10,8,0,371.0,28.0,3.0,0.0,59.0,358.05,275.91
2016,1,10,8,15,478.0,38.0,3.1,0.5,106.0,466.91,397.69
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,582.4,499.91
2016,1,10,8,45,649.5,54.5,3.3,1.5,202.5,662.8,568.39
2016,1,10,9,0,714.0,61.0,3.4,2.0,252.0,736.62,628.25
2016,1,10,9,15,754.0,65.5,3.35,2.5,300.0,795.53,672.94
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,852.99,714.58
2016,1,10,9,45,822.5,73.0,3.25,3.5,392.0,895.98,743.77
2016,1,10,10,0,851.0,76.0,3.2,4.0,436.0,936.37,770.25
2016,1,10,10,15,870.0,78.5,3.05,4.5,474.0,964.07,785.96
2016,1,10,10,30,889.0,81.0,2.9,5.0,512.0,988.42,798.94
2016,1,10,10,45,902.5,83.0,2.8,5.5,543.0,1003.23,805.35
2016,1,10,11,0,916.0,85.0,2.7,6.0,574.0,1003.42,801.47
2016,1,10,11,15,924.5,86.0,2.55,6.0,598.0,1004.6,799.48
2016,1,10,11,30,933.0,87.0,2.4,6.0,622.0,1001.95,794.9
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.0,991.04,783.87
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,976.37,770.51
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,955.8,754.64
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,931.66,736.46
2016,1,10,12,45,941.0,92.0,1.9,7.5,664.0,900.95,712.53
2016,1,10,13,0,940.0,92.0,1.8,8.0,662.0,867.06,686.56
2016,1,10,13,15,936.0,91.0,1.7,8.0,651.5,826.75,657.3
2016,1,10,13,30,932.0,90.0,1.6,8.0,641.0,783.8,626.15
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.0,736.05,589.84
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,690.7,553.38
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,635.46,511.16
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,579.15,466.74
2016,1,10,14,45,878.5,83.5,1.5,8.0,517.0,520.34,417.98
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,461.27,367.38
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,398.57,312.77
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,337.16,257.68
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,274.28,200.52
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,214.48,146.5
2016,1,10,16,15,710.5,62.5,1.25,6.5,265.5,154.28,95.85
2016,1,10,16,30,664.0,57.0,1.1,6.0,217.0,96.48,53.91
2016,1,10,16,45,588.0,50.0,1.0,5.5,168.0,45.34,35.88
2016,1,10,17,0,512.0,43.0,0.9,5.0,119.0,35.35,26.4
2016,1,10,17,15,256.0,38.0,0.95,4.5,76.0,29.4,19.83
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,24.61,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,61.5,15.0,1.1,0.5,20.0,55.77,0.0
2016,1,11,8,0,123.0,30.0,1.2,1.0,40.0,158.13,119.95
2016,1,11,8,15,167.0,49.0,1.25,1.5,73.0,221.34,188.29
2016,1,11,8,30,211.0,68.0,1.3,2.0,106.0,285.34,246.87
2016,1,11,8,45,237.0,86.5,1.4,3.0,141.0,334.95,290.32
2016,1,11,9,0,263.0,105.0,1.5,4.0,176.0,385.05,332.37
2016,1,11,9,15,288.5,119.0,1.5,4.5,209.5,428.17,367.52
2016,1,11,9,30,314.0,133.0,1.5,5.0,243.0,471.65,401.77
2016,1,11,9,45,384.0,139.0,1.55,6.0,290.0,567.15,476.1
2016,1,11,10,0,454.0,145.0,1.6,7.0,337.0,643.51,532.97
2016,1,11,10,15,648.0,117.0,1.55,7.0,417.5,806.32,652.84
2016,1,11,10,30,842.0,89.0,1.5,7.0,498.0,953.78,753.99
2016,1,11,10,45,854.0,91.5,1.5,7.5,528.0,967.78,758.83
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,978.14,763.08
2016,1,11,11,15,697.0,145.0,1.45,8.5,529.0,875.22,688.23
2016,1,11,11,30,528.0,196.0,1.4,9.0,500.0,753.49,598.87
2016,1,11,11,45,370.0,239.5,1.4,9.5,455.0,623.61,499.68
2016,1,11,12,0,212.0,283.0,1.4,10.0,410.0,498.87,401.31
2016,1,11,12,15,208.0,288.5,1.4,10.0,414.5,492.38,396.8
2016,1,11,12,30,204.0,294.0,1.4,10.0,419.0,485.26,390.89
2016,1,11,12,45,275.0,280.0,1.45,10.5,448.0,535.45,429.98
2016,1,11,13,0,346.0,266.0,1.5,11.0,477.0,563.47,451.5
2016,1,11,13,15,612.5,185.0,1.5,11.0,551.0,687.85,548.31
2016,1,11,13,30,879.0,104.0,1.5,11.0,625.0,767.8,608.34
2016,1,11,13,45,564.0,181.0,1.5,11.0,511.5,585.31,468.42
2016,1,11,14,0,249.0,258.0,1.5,11.0,398.0,406.49,328.08
2016,1,11,14,15,224.5,248.0,1.45,11.0,370.5,366.73,297.21
2016,1,11,14,30,200.0,238.0,1.4,11.0,343.0,329.12,266.83
2016,1,11,14,45,514.0,162.0,1.4,11.0,408.5,413.58,333.01
2016,1,11,15,0,828.0,86.0,1.4,11.0,474.0,451.63,356.78
2016,1,11,15,15,805.5,83.0,1.3,11.0,434.5,390.69,302.97
