Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,455.0,48.0,1.75,12.5,126.0,459.77,377.74
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,571.01,468.72
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,359.77,301.06
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,72.74,56.2
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,121.77,98.18
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,188.81,153.8
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,288.87,236.77
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,410.77,333.78
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,718.55,575.89
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,995.45,772.34
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,1011.85,780.56
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,1013.01,780.97
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,1016.4,784.17
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,1015.92,784.74
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,1005.92,777.16
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,992.11,767.0
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,973.22,754.16
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,950.66,738.77
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,921.03,717.4
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,888.15,693.61
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,850.43,667.1
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,809.9,638.33
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,762.99,604.56
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,714.04,566.83
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,664.48,527.16
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,608.98,482.12
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,549.04,432.56
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,489.24,381.89
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,426.98,328.48
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,365.75,274.69
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,300.14,216.74
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,240.12,163.87
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,179.91,113.5
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,124.48,72.23
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,72.4,44.33
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,51.0,39.02
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,42.89,31.61
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,34.67,23.74
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.36,4.84
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,220.66,107.36
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,439.62,359.06
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,534.59,445.57
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,645.89,537.85
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,722.7,599.04
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,800.05,657.92
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,857.51,701.13
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,913.43,742.1
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,954.99,771.93
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,982.92,791.35
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,1011.5,808.32
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,1036.64,822.62
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,1051.14,829.22
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,1061.71,833.15
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,1063.87,832.91
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,1061.96,830.03
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,1052.74,822.58
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,1039.44,812.47
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,1018.97,796.76
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,994.62,778.5
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,963.75,754.61
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,929.37,728.38
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,889.07,699.08
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,845.76,667.58
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,797.32,632.48
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,746.49,593.86
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,691.64,550.07
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,635.17,504.1
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,574.55,453.98
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,513.23,401.95
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,448.79,346.3
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,383.93,289.06
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,317.81,229.66
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,253.67,172.07
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,188.97,117.27
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,128.36,71.67
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,70.14,40.8
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,45.68,35.31
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,36.25,26.69
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,30.61,21.09
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,19.85,8.26
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,9.39,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,229.26,126.83
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,446.61,376.32
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,549.65,473.07
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,657.48,567.04
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,737.08,633.67
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,817.42,697.85
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,873.63,739.27
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,918.17,770.08
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,959.33,797.67
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,997.83,822.63
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,1024.25,838.13
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,1047.14,850.95
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,1061.12,857.66
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,1071.13,861.64
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,1073.06,859.51
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,1070.81,854.65
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,1059.62,844.04
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,1044.34,830.79
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,1023.73,814.67
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,999.18,795.92
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,967.73,771.64
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,932.76,744.95
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,892.52,715.5
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,849.19,683.71
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,800.96,648.12
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,750.32,609.17
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,695.04,564.62
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,638.02,517.61
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,576.89,466.23
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,515.16,412.85
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,451.17,356.6
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,387.47,298.97
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,319.89,236.78
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,255.29,177.23
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,190.07,120.34
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,128.6,72.81
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,69.66,40.82
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,44.9,35.35
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,38.24,29.08
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,31.56,22.47
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,19.45,8.88
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,10.24,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,233.42,139.34
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,464.1,383.43
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,564.74,470.89
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,669.83,554.85
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,744.57,611.03
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,819.72,664.33
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,876.05,702.66
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,930.73,738.58
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,961.61,757.68
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,999.81,781.79
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,1026.68,797.77
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,1050.04,811.43
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,1064.99,819.49
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,1075.96,825.08
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,1078.21,825.12
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,1076.29,822.68
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,1063.93,812.72
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,1047.46,800.3
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,1026.75,785.4
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,1002.12,768.06
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,972.99,747.03
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,940.11,723.57
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,900.11,695.47
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,856.97,665.21
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,808.23,631.39
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,756.9,594.23
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,701.4,551.9
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,644.17,507.13
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,581.11,456.61
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,518.16,404.64
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,453.44,349.94
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,388.58,293.45
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,322.2,234.33
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,257.73,176.66
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,192.38,120.98
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,130.95,74.31
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,72.24,42.86
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,47.4,37.36
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,37.47,28.22
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,31.42,22.26
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,21.14,10.63
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,11.1,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,217.99,138.09
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,425.06,355.57
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,524.82,444.99
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,630.03,532.8
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,703.01,589.82
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,769.7,638.98
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,828.2,682.28
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,885.22,723.09
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,926.5,751.24
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,964.99,777.97
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,993.95,796.28
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,1019.47,812.05
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,1034.86,819.55
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,1046.35,824.47
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,928.95,737.23
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,790.59,631.8
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,808.14,644.15
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,822.17,652.82
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,807.25,640.78
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,789.88,627.14
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,768.46,610.78
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,744.73,592.69
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,724.44,577.57
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,706.11,563.54
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,732.07,584.73
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,734.22,587.15
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,684.37,547.32
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,628.27,502.19
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,565.95,451.03
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,504.29,399.03
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,441.51,345.26
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,379.57,290.66
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,315.43,233.05
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,250.77,175.14
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,188.39,121.95
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,130.4,77.73
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,75.17,47.2
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,51.75,41.27
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,44.04,34.13
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,36.23,26.56
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,23.56,12.95
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,11.1,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,94.22,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,280.39,187.78
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,442.67,374.0
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,543.24,467.32
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,641.23,553.32
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,718.63,617.67
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,796.52,679.59
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,854.27,723.55
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,910.47,765.01
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,955.36,796.94
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,986.68,817.95
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,1014.29,835.1
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,1038.48,849.53
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,1055.06,858.24
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,1067.77,864.17
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,1071.2,864.74
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,1070.46,862.47
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,1060.53,853.89
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,1046.47,842.52
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,1026.82,826.69
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,1003.18,808.12
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,972.77,783.46
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,938.7,756.28
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,898.82,726.08
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,855.81,693.56
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,807.21,656.73
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,756.05,616.66
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,700.86,571.33
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,643.88,523.63
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,581.79,470.71
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,519.59,416.42
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,455.14,359.53
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,389.97,300.6
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,323.41,239.19
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,258.47,179.32
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,193.04,122.35
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,131.32,74.73
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,71.41,42.03
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,45.66,35.94
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,39.48,30.18
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,33.3,24.12
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,21.12,11.48
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,11.95,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,11.95,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,225.77,157.46
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,416.68,352.47
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,518.32,442.81
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,625.16,531.73
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,708.01,597.04
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,785.3,654.78
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,843.43,697.03
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,899.98,736.92
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,945.18,766.39
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,987.71,793.38
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,1016.07,811.16
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,1029.4,818.56
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,1045.1,826.8
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,1056.96,832.34
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,1059.85,832.31
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,1058.66,829.65
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,1048.19,820.65
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,1033.72,809.05
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,1013.98,793.09
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,990.39,774.62
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,961.28,752.41
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,928.52,727.74
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,888.42,698.59
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,845.34,667.29
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,798.28,632.04
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,748.61,593.38
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,693.57,549.71
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,636.88,503.86
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,576.42,453.13
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,515.31,400.78
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,451.06,345.99
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,386.21,289.34
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,320.27,230.85
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,256.02,173.67
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,191.36,118.97
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,130.49,73.15
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,71.81,42.04
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,47.17,36.71
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,37.71,28.12
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,32.09,22.69
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,22.3,12.46
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,12.8,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,11.95,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,208.11,148.89
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,378.88,320.44
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,464.0,398.57
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,553.4,476.37
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,616.42,528.56
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,679.95,578.95
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,715.92,605.51
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,749.09,629.07
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,727.88,609.52
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,711.09,593.24
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,708.23,587.93
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,701.61,579.74
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,780.37,641.11
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,865.53,704.15
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,976.09,783.92
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,1074.64,852.83
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,1063.36,842.27
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,1047.93,829.57
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,1027.78,814.57
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,1003.65,796.83
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,974.38,774.28
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,941.33,749.08
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,901.1,719.54
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,857.7,687.6
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,809.72,652.33
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,758.99,613.83
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,703.08,568.68
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,645.32,521.02
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,584.73,469.98
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,522.89,416.42
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,457.68,359.1
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,392.55,300.24
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,325.72,238.53
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,260.05,177.92
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,194.0,120.36
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,130.97,71.91
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,65.65,35.88
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,39.93,30.5
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,34.82,25.77
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,29.73,20.83
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,21.65,12.33
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,12.8,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,15.36,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,267.55,197.91
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,484.79,406.21
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,579.36,488.86
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,677.94,569.03
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,748.54,622.56
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,819.45,673.14
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,863.99,703.33
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,916.24,738.27
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,955.0,762.74
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,990.98,784.95
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,1017.2,800.73
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,1039.88,814.06
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,1052.62,820.5
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,1061.38,824.38
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,1064.04,823.73
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,1062.53,820.43
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,1049.07,809.07
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,1031.56,795.19
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,1011.23,780.64
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,987.03,763.53
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,957.6,741.4
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,924.54,716.84
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,884.74,688.59
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,841.89,658.11
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,794.4,624.14
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,744.35,587.02
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,689.63,544.04
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,633.23,498.8
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,572.73,449.42
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,511.7,398.22
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,447.75,343.49
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,384.15,287.7
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,317.1,227.82
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,252.86,170.27
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,188.53,115.8
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,127.7,70.12
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,68.91,39.27
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,44.58,34.29
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,38.84,29.07
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,33.1,23.58
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,21.85,12.5
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,13.26,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,16.22,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,259.35,194.78
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,462.37,384.03
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,558.83,467.08
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,659.47,548.77
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,731.65,603.33
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,804.18,655.39
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,859.36,693.61
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,912.94,729.58
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,942.56,747.91
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,979.71,771.41
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,1007.04,786.46
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,1030.93,799.06
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,1045.11,805.4
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,1055.36,809.26
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,1058.44,808.0
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,1057.39,804.21
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,1047.68,793.32
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,1033.88,780.03
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,1014.06,766.34
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,990.32,750.17
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,959.67,728.0
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,925.49,703.57
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,886.07,676.54
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,843.55,647.29
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,795.21,612.9
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,744.51,575.52
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,690.54,534.82
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,634.8,491.65
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,574.64,443.03
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,513.8,392.55
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,449.95,339.28
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,386.37,284.68
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,318.93,225.82
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,254.91,169.74
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,190.54,116.54
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,129.78,71.7
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,71.76,41.82
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,48.65,37.6
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,39.14,29.03
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,33.59,23.72
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,23.89,14.14
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,14.06,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,7.26,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,17.92,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,270.09,204.2
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,481.54,397.33
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,578.03,480.01
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,678.45,560.84
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,750.84,614.54
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,823.44,665.22
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,878.33,701.97
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,931.5,736.31
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,961.53,752.16
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,999.04,772.95
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,1026.14,789.33
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,1049.7,803.33
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,1063.33,808.99
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,1072.96,812.09
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,1074.86,809.45
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,1072.59,804.25
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,1059.52,792.05
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,1042.39,777.46
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,1021.94,762.64
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,997.57,745.53
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,965.98,723.94
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,930.93,700.08
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,890.62,672.35
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,847.29,642.5
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,798.0,607.37
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,746.53,569.26
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,691.82,528.91
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,635.5,486.25
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,574.99,438.46
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,513.89,388.84
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,449.78,335.96
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,385.66,281.58
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,319.72,224.91
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,255.97,169.89
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,192.18,117.4
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,132.16,73.47
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,74.32,43.83
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,46.88,35.59
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,41.04,30.4
