Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,279.12,183.99
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,208.37,125.29
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,143.73,79.1
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,81.77,51.15
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,64.34,50.31
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,61.75,48.27
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,57.73,45.1
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,49.21,37.86
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,43.58,32.96
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,37.88,27.76
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,28.9,19.35
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,19.79,8.13
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,66.45,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,211.61,158.39
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,335.96,275.53
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,426.63,355.04
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,525.05,436.85
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,602.5,496.35
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,678.55,551.33
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,743.95,595.66
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,809.22,638.16
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,862.74,669.57
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,914.53,698.77
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,946.11,715.21
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,984.84,736.27
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,1015.49,751.5
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,1042.63,764.28
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,1060.96,771.94
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,1075.28,777.2
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,1082.4,778.74
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,1085.27,777.87
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1080.82,774.85
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1072.09,769.37
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,1056.67,760.46
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1037.1,749.0
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,1012.07,733.5
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,983.15,715.53
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,947.87,692.46
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,909.16,667.03
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,865.56,638.67
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,819.02,608.11
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,767.9,572.66
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,714.43,534.03
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,657.22,491.32
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,598.33,446.04
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,536.41,397.02
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,473.61,345.67
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,409.12,291.44
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,344.64,236.11
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,278.67,179.89
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,207.7,122.26
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,142.74,76.95
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,80.38,50.07
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,64.39,49.61
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,61.8,47.69
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,58.18,45.01
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,50.01,38.24
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,44.4,33.41
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,38.72,28.26
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,29.75,19.93
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.66,9.1
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,65.42,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,207.69,158.52
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,328.58,271.24
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,418.53,350.17
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,516.02,431.37
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,593.33,491.89
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,673.56,551.02
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,734.11,593.17
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,799.28,637.41
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,852.62,671.76
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,904.27,704.47
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,946.33,729.04
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,974.52,743.91
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,1004.68,758.87
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,1031.4,771.24
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,1049.38,778.82
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,1063.42,783.86
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,1070.32,782.76
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,1073.06,779.1
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,1068.55,774.45
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,1059.84,767.3
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,1044.51,754.61
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,1025.11,739.56
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,999.39,722.09
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,969.92,702.32
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,935.1,677.8
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,896.93,651.22
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,853.96,622.78
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,808.11,592.33
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,757.76,555.89
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,705.11,516.96
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,648.5,476.05
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,590.31,432.66
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,529.21,385.07
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,467.32,335.33
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,403.47,282.72
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,339.73,229.11
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,274.73,174.75
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,204.82,119.08
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,141.23,75.78
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,80.34,50.6
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,65.94,50.26
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,63.07,48.15
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,54.62,41.38
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,51.31,38.87
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,45.41,33.84
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,39.39,28.47
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,30.06,19.94
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,20.58,9.26
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,103.72,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,224.05,171.61
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,344.81,281.61
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,434.22,359.26
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,530.97,438.97
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,606.69,496.5
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,680.49,549.1
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,744.3,592.62
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,807.87,634.47
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,860.83,666.54
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,912.0,696.5
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,953.19,721.09
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,980.62,736.16
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,1009.95,752.56
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,1035.76,766.55
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,1053.78,777.32
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,1067.82,785.68
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,1074.19,787.99
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,1076.36,787.74
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,1071.77,784.47
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,1062.93,778.61
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,1047.43,767.02
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1027.84,753.19
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1001.92,736.35
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,972.2,717.0
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,937.12,692.95
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,898.66,666.54
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,854.98,637.46
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,808.45,606.14
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,757.87,569.65
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,705.01,530.3
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,648.09,487.6
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,589.59,442.34
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,528.09,392.64
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,465.9,340.92
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,402.03,287.05
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,338.32,232.27
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,273.29,176.43
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,203.39,119.65
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,139.76,75.8
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,78.82,50.86
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,66.25,50.87
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,63.76,48.95
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,55.27,42.03
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,52.0,39.45
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,46.51,34.79
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,40.96,29.82
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,31.28,20.99
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,21.4,10.2
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,5.97,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,30.3,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,127.05,96.09
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,214.94,174.59
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,308.25,254.74
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,397.64,329.67
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,418.06,345.18
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,417.96,343.75
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,459.54,375.47
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,499.62,405.14
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,691.87,555.64
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,864.37,681.4
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,908.6,711.22
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,950.33,739.73
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,842.71,658.59
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,704.14,548.64
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,898.43,696.69
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,1045.22,798.14
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,1057.17,802.79
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,1065.07,805.49
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,1063.89,801.46
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,1058.45,794.73
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,1049.05,785.86
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,1035.28,774.22
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,1011.34,757.05
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,983.43,737.33
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,902.17,680.53
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,806.46,608.01
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,829.52,628.32
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,823.77,626.34
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,773.11,587.75
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,719.55,545.91
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,661.03,501.51
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,600.73,454.32
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,537.05,402.18
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,473.79,349.02
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,408.13,292.58
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,342.61,235.44
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,275.86,177.72
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,209.56,123.33
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,137.24,72.95
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,73.91,47.73
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,61.61,47.23
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,58.16,44.56
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,54.75,41.95
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,51.3,39.19
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,45.93,34.6
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,37.19,26.85
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,28.95,19.26
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,20.64,10.06
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.11,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,17.47,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,110.72,84.13
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,188.89,153.39
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,243.49,201.22
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,300.5,249.44
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,350.73,289.85
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,402.03,329.57
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,474.24,385.05
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,568.63,455.07
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,749.8,589.38
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,927.29,710.87
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,957.26,726.64
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,994.28,748.13
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,1024.76,763.45
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,1051.82,776.38
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,1068.86,783.9
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,1081.84,788.91
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,1086.17,788.81
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,1086.19,786.16
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,1080.32,781.5
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,1070.18,774.29
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,1046.9,757.24
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1019.65,737.86
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,993.9,720.44
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,964.51,700.7
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,895.6,654.17
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,810.77,592.79
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,772.28,565.95
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,732.25,537.46
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,680.74,500.66
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,629.82,463.79
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,576.62,424.79
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,523.92,385.4
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,483.37,353.83
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,437.93,317.14
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,383.46,272.34
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,324.32,222.7
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,262.75,170.38
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,201.68,120.02
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,147.86,88.68
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,114.77,90.0
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,105.31,82.74
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,100.67,79.36
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,88.86,70.15
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,76.42,60.12
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,64.25,49.87
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,51.58,38.83
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,37.18,25.97
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,22.32,11.42
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,21.5,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,141.73,110.44
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,265.21,218.46
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,347.25,289.52
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,436.61,364.08
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,465.66,386.67
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,491.93,405.82
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,571.71,468.57
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,663.86,538.79
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,752.14,603.44
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,842.05,667.91
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,825.4,651.61
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,793.19,623.66
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,792.42,618.44
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,786.4,609.43
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,758.44,584.99
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,747.15,572.48
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,715.52,545.34
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,662.47,503.36
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,694.71,525.62
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,705.78,532.59
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,711.27,534.8
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,714.62,535.53
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,689.39,515.99
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,651.76,488.06
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,656.54,490.11
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,647.38,482.45
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,540.78,404.45
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,444.46,333.02
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,440.36,330.51
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,437.04,328.09
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,371.52,279.57
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,313.56,236.47
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,356.08,268.11
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,382.3,285.42
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,313.53,234.54
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,258.39,194.95
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,250.34,184.12
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,225.52,159.56
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,167.38,110.7
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,90.66,71.39
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,82.77,65.07
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,79.87,62.85
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,75.15,59.26
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,67.87,53.32
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,59.95,46.61
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,51.89,39.46
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,38.05,26.98
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,23.86,12.97
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.68,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,15.11,0.41
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,85.02,64.15
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,145.21,117.32
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,222.2,183.89
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,295.53,246.11
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,209.22,172.86
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,102.83,80.87
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,89.96,69.87
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,78.83,60.26
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,236.83,191.23
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,415.91,332.24
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,215.76,172.21
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,20.72,11.4
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,103.7,78.98
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,192.54,149.33
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,319.72,248.48
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,434.06,334.51
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,279.04,215.12
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,125.58,94.34
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,102.9,76.48
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,80.57,58.73
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,74.65,53.89
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,68.74,49.08
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,372.11,287.09
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,664.85,501.6
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,693.75,522.26
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,722.91,543.64
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,754.84,570.11
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,766.58,581.26
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,718.14,544.17
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,668.13,505.54
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,614.5,465.2
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,559.9,422.88
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,383.55,289.7
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,253.97,193.18
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,307.32,227.14
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,322.92,225.2
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,263.38,174.69
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,205.88,128.66
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,149.27,90.68
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,96.27,76.17
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,88.78,70.17
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,84.74,67.0
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,77.31,60.99
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,71.03,55.82
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,61.94,48.03
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,52.58,39.73
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,39.49,27.92
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,26.42,14.96
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,14.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,22.98,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,68.38,28.84
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,158.54,123.98
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,264.59,216.05
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,346.66,286.91
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,436.23,361.75
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,263.11,218.92
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,38.04,26.33
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,66.42,49.87
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,97.42,75.12
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,97.17,74.31
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,97.18,73.75
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,115.51,88.11
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,133.87,102.32
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,187.13,143.99
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,241.08,185.28
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,212.39,162.16
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,184.73,140.03
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,217.71,165.05
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,250.57,189.63
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,565.75,432.48
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,837.9,631.11
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,828.25,623.35
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,815.56,614.7
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,589.19,448.07
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,364.45,276.24
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,356.26,270.35
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,348.09,264.09
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,227.16,172.14
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,118.74,88.11
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,115.64,85.81
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,112.61,83.51
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,222.15,168.97
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,321.69,244.85
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,272.72,207.24
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,229.84,174.46
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,249.55,189.12
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,265.63,200.28
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,217.38,164.11
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,181.27,137.74
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,157.9,120.48
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,135.82,108.97
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,120.51,96.57
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,105.17,83.99
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,89.38,71.02
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,73.43,57.65
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,66.22,51.51
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,61.04,46.81
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,43.54,31.24
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,26.04,14.8
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,14.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.39,0.33
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,12.33,4.6
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,18.11,9.54
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,23.91,14.43
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,270.74,222.57
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,506.27,410.41
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,450.57,362.03
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,383.34,304.94
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,488.2,385.59
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,579.1,453.16
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,734.55,568.08
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,887.0,673.35
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,927.8,696.71
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,958.77,713.68
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,979.47,723.14
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,996.58,730.21
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,1010.11,735.15
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,1019.7,737.52
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,1016.7,731.46
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,995.69,714.03
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,985.18,704.01
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,970.73,691.51
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,947.31,675.25
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,920.37,656.89
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,591.51,433.69
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,237.54,172.91
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,544.54,403.08
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,771.59,559.25
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,724.59,524.48
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,674.96,489.2
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,620.94,449.54
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,565.36,407.6
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,506.83,362.39
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,447.59,315.19
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,385.77,265.28
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,319.51,211.1
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,256.5,166.63
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,219.45,146.19
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,155.55,95.6
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,72.28,54.39
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,67.92,51.09
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,64.85,48.74
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,55.96,41.67
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,52.38,38.91
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,46.97,34.38
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,41.46,29.56
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,32.68,21.74
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,23.76,12.94
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,36.76,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,111.79,66.4
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,199.73,160.04
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,293.31,242.81
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,203.97,169.71
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,78.46,61.23
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,64.97,49.75
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,54.7,40.84
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,63.9,48.33
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,73.29,55.86
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,81.58,62.39
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,89.89,68.86
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,95.97,73.45
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,102.07,78.02
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,109.06,83.28
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,116.05,88.52
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,69.24,50.58
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,24.14,13.98
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,111.7,84.37
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,202.71,155.45
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,208.44,159.54
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,214.06,163.73
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,234.71,179.19
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,255.01,194.22
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,160.45,121.25
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,68.76,49.2
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,98.7,72.82
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,128.43,95.96
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,256.87,195.35
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,376.43,285.0
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,310.39,235.3
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,245.9,186.64
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,232.33,176.57
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,219.05,166.58
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,170.1,128.98
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,122.2,91.82
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,111.86,83.91
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,101.6,76.0
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,64.04,46.16
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,25.68,15.27
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,49.77,35.04
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,73.85,57.51
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,42.64,31.12
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,11.54,4.38
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.88,2.98
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.22,1.56
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.16,0.0
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.1,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.46,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.82,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.41,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
