Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.41,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,6.57,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,15.23,7.01
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,23.92,14.66
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,34.71,24.0
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,45.53,33.23
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,51.78,38.41
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,58.04,43.48
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,65.99,49.97
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,74.17,56.57
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,83.36,63.83
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,92.56,71.01
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,111.26,86.0
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,130.01,100.87
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,131.95,101.95
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,133.97,103.14
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,137.44,105.52
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,140.93,107.93
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,180.85,139.09
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,220.83,169.73
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,275.86,211.82
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,347.66,265.75
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,276.41,211.04
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,223.9,170.57
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,157.77,119.46
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,93.29,68.8
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,130.44,98.06
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,167.1,126.45
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,153.42,115.76
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,139.97,105.33
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,126.1,94.34
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,112.58,83.64
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,231.19,175.8
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,338.44,256.27
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,254.29,192.76
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,176.85,134.02
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,265.04,193.57
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,314.78,215.0
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,251.91,161.22
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,190.15,111.92
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,130.12,72.98
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,74.0,57.76
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,71.21,55.67
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,62.49,48.41
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,59.19,45.84
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,55.81,43.1
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,50.21,38.29
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,44.49,33.16
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,35.04,24.59
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,25.37,15.09
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,58.01,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,164.52,111.99
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,258.39,208.52
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,363.53,300.56
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,241.13,201.36
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,57.32,43.28
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,73.56,56.9
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,89.75,70.02
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,107.85,84.61
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,125.91,98.9
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,128.89,100.55
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,132.13,102.42
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,128.15,98.68
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,124.5,95.27
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,161.81,124.6
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,199.42,153.59
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,292.41,225.33
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,371.67,284.73
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,539.32,409.97
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,703.22,525.98
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,731.64,544.74
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,757.61,562.63
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,896.17,662.88
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,986.25,721.71
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,898.91,661.1
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,792.05,583.06
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,841.54,621.66
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,859.29,634.69
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,817.11,606.06
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,772.29,574.85
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,722.85,539.3
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,671.35,501.36
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,616.85,459.98
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,560.9,416.32
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,502.08,369.34
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,442.54,320.32
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,381.18,268.66
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,315.3,212.85
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,252.44,159.95
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,190.96,111.48
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,130.25,72.67
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,74.75,57.92
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,66.16,51.04
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,63.9,49.41
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,60.29,46.69
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,56.57,43.76
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,50.99,38.97
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,45.29,33.86
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,36.3,25.69
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,27.12,16.63
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,12.89,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,46.55,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,138.81,97.07
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,222.02,178.47
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,315.73,259.42
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,198.61,164.54
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,52.36,38.91
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,84.43,65.77
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,116.94,92.2
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,214.51,172.64
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,305.03,244.57
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,376.48,298.83
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,431.79,339.59
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,368.23,288.08
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,321.0,249.13
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,678.53,523.51
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,988.3,733.07
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,1005.74,738.87
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,1006.12,736.76
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,1013.68,739.65
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,1017.37,740.1
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,1012.19,735.01
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,1003.07,727.62
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,986.65,716.13
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,966.49,702.34
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,941.47,686.39
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,913.05,668.22
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,879.28,645.49
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,842.53,620.69
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,801.43,593.98
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,757.81,563.67
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,709.77,528.19
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,659.79,490.51
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,606.18,450.03
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,551.28,407.37
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,492.65,360.75
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,433.19,312.01
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,372.11,261.29
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,311.55,210.13
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,250.59,159.17
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,191.63,113.19
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,126.7,71.12
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,74.11,56.94
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,72.24,55.74
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,70.29,54.42
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,66.31,51.43
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,62.17,48.21
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,56.11,43.05
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,49.9,37.53
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,37.19,26.16
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,26.27,15.79
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,13.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,26.34,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,72.05,48.61
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,156.39,123.76
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,238.04,194.28
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,310.6,256.09
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,403.04,331.82
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,228.68,188.63
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,38.87,26.87
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,55.13,40.24
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,71.45,53.41
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,89.6,67.89
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,107.87,82.28
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,153.13,118.28
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,199.11,154.21
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,173.75,133.45
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,149.38,113.64
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,133.34,100.71
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,117.61,88.06
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,126.05,94.45
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,134.43,100.76
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,124.17,92.37
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,114.02,84.12
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,151.89,113.48
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,189.51,142.26
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,160.72,119.96
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,132.43,98.02
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,171.94,128.61
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,210.8,158.44
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,199.99,150.45
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,189.35,142.61
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,310.79,236.14
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,419.81,317.95
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,319.44,242.22
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,226.83,171.77
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,224.55,170.29
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,221.9,168.43
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,210.64,160.23
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,199.34,151.98
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,150.47,114.26
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,102.43,76.83
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,125.66,95.59
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,144.71,116.76
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,135.0,109.25
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,119.84,97.03
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,104.23,84.24
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,90.97,73.21
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,73.81,58.41
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,58.58,45.01
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,45.02,32.85
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,30.12,19.02
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,15.39,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,10.24,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,19.93,9.52
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,71.92,53.64
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,121.72,96.15
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,193.95,157.31
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,276.14,225.27
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,307.57,249.52
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,350.23,281.78
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,245.55,196.42
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,141.9,110.23
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,159.17,123.65
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,176.54,136.85
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,265.9,207.47
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,342.51,266.63
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,401.58,311.03
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,460.6,354.6
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,532.69,407.69
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,584.02,444.88
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,598.64,454.54
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,612.01,463.46
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,413.04,315.54
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,196.77,149.13
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,182.13,137.7
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,167.68,126.18
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,250.11,189.85
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,342.76,260.04
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,340.28,257.88
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,337.52,255.78
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,269.43,204.46
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,210.7,159.73
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,119.63,89.2
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,29.21,17.72
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,31.69,19.8
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,34.17,21.88
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,80.3,58.87
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,124.93,94.42
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,161.96,123.66
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,195.81,150.22
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,106.34,79.94
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,11.58,3.81
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,21.93,12.37
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,32.28,22.15
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,18.99,10.78
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.23,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,3.84,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,7.39,0.12
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,14.81,6.73
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,22.25,13.25
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,30.96,20.75
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,39.69,28.14
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,36.78,25.56
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,33.89,22.97
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,42.64,30.14
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,51.41,37.22
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,31.47,20.5
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,11.58,3.94
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,16.57,8.03
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,21.57,12.1
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,171.76,133.79
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,332.03,257.95
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,345.84,266.84
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,359.39,275.85
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,294.39,225.35
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,219.41,167.13
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,454.08,346.43
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,655.3,490.84
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,525.44,394.8
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,385.58,290.74
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,292.51,221.81
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,196.53,148.85
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,332.64,252.54
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,456.86,343.15
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,330.55,250.01
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,207.29,157.1
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,201.39,152.9
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,195.5,148.46
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,174.97,132.66
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,154.97,117.26
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,123.39,92.73
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,92.27,68.37
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,60.8,43.44
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,29.06,17.97
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,89.47,66.69
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,144.12,110.19
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,94.03,70.78
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,40.59,29.27
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,76.28,59.98
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,106.95,86.23
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,91.51,73.47
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,75.92,60.41
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,60.88,47.45
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,45.68,34.11
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,31.8,21.78
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,17.32,8.76
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,51.34,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,111.44,81.67
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,187.77,149.74
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,285.11,232.18
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,184.24,150.39
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,56.86,42.19
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,71.58,54.39
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,86.27,66.21
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,116.6,90.81
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,147.19,115.2
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,121.6,93.86
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,97.81,74.19
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,223.98,174.67
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,347.6,268.33
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,407.95,312.13
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,468.28,355.13
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,408.84,309.69
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,349.93,264.81
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,418.19,314.87
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,485.3,362.18
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,422.52,315.68
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,361.56,270.67
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,432.42,322.38
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,500.64,370.31
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,321.78,240.81
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,146.87,109.14
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,148.08,110.43
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,149.23,111.32
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,173.16,129.73
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,196.52,147.55
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,327.26,246.3
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,444.69,331.13
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,393.21,293.71
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,346.2,260.04
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,312.26,235.21
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,280.2,211.54
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,282.91,212.87
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,274.54,205.07
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,196.66,147.67
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,124.43,94.27
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,122.51,93.37
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,120.32,96.42
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,95.64,76.03
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,70.16,54.69
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,60.13,46.42
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,49.69,37.62
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,39.28,28.6
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,28.89,19.47
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,19.78,11.38
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,10.69,3.23
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,5.33,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,11.97,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,25.23,14.37
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,68.24,51.04
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,108.28,85.16
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,151.62,121.82
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,210.11,169.78
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,297.96,240.26
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,408.63,324.65
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,540.29,421.9
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,663.89,508.86
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,719.67,544.56
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,783.6,585.47
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,717.34,534.39
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,630.62,470.33
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,649.72,482.79
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,666.72,492.6
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,557.49,414.26
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,446.38,333.19
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,739.04,545.56
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,978.56,701.49
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,874.73,627.9
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,759.94,547.9
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,785.76,567.11
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,818.33,588.77
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,866.91,624.97
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,883.64,637.4
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,850.77,616.07
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,815.13,593.42
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,774.95,566.49
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,732.41,536.67
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,686.58,504.51
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,642.04,472.24
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,588.46,432.77
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,533.81,391.29
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,476.93,346.75
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,418.33,299.28
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,358.03,249.5
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,298.33,199.35
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,238.85,150.26
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,181.12,106.02
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,123.63,71.13
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,71.07,54.97
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,69.46,53.89
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,67.77,52.67
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,64.1,49.82
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,60.29,46.76
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,54.97,42.18
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,49.55,37.31
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,38.29,27.26
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,28.55,18.12
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,14.39,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.87,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,10.71,3.38
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,17.32,8.87
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,27.28,17.11
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,37.26,25.27
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,44.36,30.92
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,51.48,36.52
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,97.2,73.21
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,145.16,110.83
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,391.37,300.89
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,614.81,458.75
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,815.2,597.61
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,978.42,701.45
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,986.37,702.68
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,990.51,703.84
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,985.97,701.13
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,977.57,696.24
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,952.7,680.6
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,938.79,671.98
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,914.51,657.88
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,886.93,641.6
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,774.36,564.46
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,651.77,476.34
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,580.39,427.02
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,519.5,383.73
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,599.87,446.11
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,641.17,477.01
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,587.68,436.31
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,533.12,394.2
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,475.9,348.74
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,418.29,301.53
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,359.48,252.7
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,301.31,203.66
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,242.01,154.19
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,184.03,109.43
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,120.38,69.54
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,75.9,59.08
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,73.55,57.36
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,71.05,55.46
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,67.54,52.76
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,63.9,49.87
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,57.57,44.42
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,51.04,38.6
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,39.31,28.14
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,29.24,18.75
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,14.75,1.06
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,105.87,20.82
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,223.52,173.23
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,308.28,250.11
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,403.49,331.49
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,479.68,394.5
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,560.41,457.94
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,623.34,503.36
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,690.98,549.42
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,748.51,587.35
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,805.23,623.59
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,851.7,650.44
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,896.02,675.15
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,923.58,690.37
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,957.81,710.11
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,983.1,724.28
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,1004.8,736.21
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,1020.2,745.08
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,1031.68,751.62
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,1035.7,752.05
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,1035.6,750.06
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,1028.92,745.02
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,1018.15,737.56
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,1001.46,726.91
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,980.87,713.84
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,954.71,696.77
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,924.99,677.42
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,889.39,652.87
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,850.72,626.3
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,807.98,597.79
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,762.58,565.83
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,712.73,529.79
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,660.86,491.38
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,605.85,449.43
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,549.4,405.15
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,490.4,357.78
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,430.77,308.46
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,369.23,256.91
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,307.89,204.84
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,239.3,147.99
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,177.76,100.67
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,117.2,64.53
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,70.98,54.67
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,68.45,52.8
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,65.8,50.76
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,57.27,43.75
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,54.14,41.28
2016,4,22,17,45,585.5,63.5,1.15,22.5,230.0,49.25,37.16
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,44.25,32.77
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,36.46,25.8
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,28.53,18.33
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,14.08,1.58
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
