Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,101.8,32.42
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,211.53,163.5
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,297.49,239.25
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,394.25,319.94
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,470.35,380.9
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,551.02,442.03
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,618.9,489.07
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,684.7,530.99
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,742.09,568.58
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,798.71,604.83
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,845.02,632.86
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,889.15,659.05
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,925.8,681.25
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,948.83,694.61
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,973.7,708.01
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,995.04,719.13
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,1009.67,726.76
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,1020.43,732.16
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,1024.31,732.74
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,1024.11,730.98
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,1017.4,726.05
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1006.67,718.82
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,990.11,706.7
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,969.73,692.37
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,943.86,676.05
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,914.53,657.56
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,879.01,635.61
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,840.58,611.59
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,798.95,585.2
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,754.7,554.88
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,705.77,520.37
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,654.92,483.5
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,601.22,443.65
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,546.06,401.25
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,487.98,355.17
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,429.25,307.01
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,368.81,256.74
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,303.34,201.92
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,241.2,150.16
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,180.29,103.43
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,120.34,67.89
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,75.65,58.62
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,73.33,56.93
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,64.84,49.94
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,61.67,47.62
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,58.4,45.13
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,53.29,40.83
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,48.09,36.24
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,39.66,28.68
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,31.04,20.57
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,14.81,2.67
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,54.01,19.76
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,111.31,84.67
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,173.33,139.28
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,240.56,197.11
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,310.72,256.53
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,404.95,333.19
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,291.81,239.09
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,136.65,107.86
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,114.28,89.1
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,93.81,71.78
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,140.24,109.18
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,187.64,146.54
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,263.5,206.26
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,326.1,254.47
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,348.69,270.53
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,370.93,286.29
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,412.74,317.53
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,453.96,347.9
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,450.9,344.05
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,447.53,340.2
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,361.75,275.63
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,266.51,203.04
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,368.22,279.85
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,454.94,343.17
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,320.81,243.08
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,186.77,140.94
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,240.19,182.11
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,292.49,221.66
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,218.96,165.7
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,147.03,110.36
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,185.78,140.55
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,223.32,169.44
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,360.11,274.03
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,470.15,353.73
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,452.03,336.84
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,413.66,301.54
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,338.77,245.59
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,301.97,222.61
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,249.67,184.74
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,214.73,161.42
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,161.49,113.39
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,89.49,70.25
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,86.79,68.31
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,83.9,66.12
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,79.52,62.76
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,72.73,57.23
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,64.51,50.31
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,56.02,42.92
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,44.57,32.7
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,32.85,21.92
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,16.62,4.27
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,85.29,39.64
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,172.91,132.28
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,249.57,199.14
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,336.12,272.12
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,237.13,192.46
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,97.47,75.07
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,243.35,196.15
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,393.65,315.7
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,562.03,446.71
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,738.08,575.91
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,549.34,429.57
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,292.51,225.88
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,387.31,299.24
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,502.8,384.69
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,492.15,373.8
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,460.57,348.36
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,745.44,562.25
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,975.31,721.38
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,979.73,720.29
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,980.33,718.37
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,974.64,713.88
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,965.14,707.04
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,941.7,689.93
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,929.23,680.28
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,904.45,663.44
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,876.43,644.49
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,842.07,621.46
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,805.13,596.61
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,765.28,568.8
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,723.07,538.01
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,675.87,503.03
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,627.14,466.19
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,577.1,427.5
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,523.15,384.94
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,466.98,339.69
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,410.98,293.42
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,353.14,244.81
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,295.97,196.48
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,224.45,151.54
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,214.27,158.06
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,151.07,103.08
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,83.03,63.75
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,80.71,62.12
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,78.23,60.29
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,74.34,57.36
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,70.28,54.21
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,61.48,46.9
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,53.94,40.44
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,43.52,31.26
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,32.87,21.58
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,16.62,4.66
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,72.78,36.91
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,162.65,124.8
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,233.34,186.57
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,311.67,253.0
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,215.12,174.67
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,83.75,63.86
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,91.79,70.25
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,100.03,76.57
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,416.06,335.86
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,708.68,560.35
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,758.56,593.4
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,807.24,626.0
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,699.9,541.04
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,551.34,424.47
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,756.18,579.26
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,937.73,707.74
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,954.78,717.47
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,968.37,725.85
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,964.42,721.22
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,965.76,720.45
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,960.58,716.48
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,951.69,710.15
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,938.34,699.46
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,921.32,686.4
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,788.4,588.06
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,639.61,475.48
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,534.54,398.75
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,429.38,320.52
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,522.6,391.28
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,599.9,448.15
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,487.31,364.58
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,388.22,290.54
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,415.95,311.52
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,435.26,324.97
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,408.0,303.68
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,373.89,276.79
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,328.56,242.97
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,284.63,210.76
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,243.29,180.77
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,202.51,151.87
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,185.38,139.3
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,160.12,128.18
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,150.13,120.41
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,131.88,105.68
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,116.67,93.52
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,101.16,80.86
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,87.78,69.58
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,76.67,59.94
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,56.49,42.39
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,35.69,24.06
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,18.55,6.44
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,94.96,54.79
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,190.61,149.96
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,282.71,231.17
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,393.62,326.01
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,471.04,390.15
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,552.95,455.1
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,627.32,511.76
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,704.14,566.63
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,759.09,602.2
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,817.3,639.07
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,867.42,667.79
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,915.65,694.31
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,952.69,715.25
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,975.98,726.83
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,1002.25,739.42
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,1024.97,749.55
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,1039.12,754.69
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,1049.25,757.36
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,1052.32,756.16
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,1051.24,752.55
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,1043.09,746.67
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,1030.81,738.39
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,1013.54,725.65
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,992.3,710.56
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,964.58,692.86
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,933.32,672.91
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,896.63,648.11
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,856.87,621.29
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,813.44,592.84
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,767.32,560.55
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,716.98,524.7
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,664.5,486.37
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,608.6,444.98
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,551.22,401.11
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,491.0,353.14
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,430.29,303.39
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,367.95,251.06
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,305.79,198.58
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,243.36,147.54
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,174.87,96.48
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,113.65,61.89
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,71.73,54.3
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,69.89,53.04
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,67.99,51.67
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,59.33,44.69
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,56.28,42.35
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,51.8,38.68
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,47.26,34.8
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,39.58,28.01
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,31.77,20.81
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,15.62,4.9
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,97.93,60.11
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,196.56,154.6
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,274.62,222.82
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,366.28,299.93
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,440.02,359.87
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,517.99,420.62
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,585.54,471.15
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,654.83,520.98
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,711.02,559.97
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,766.74,597.93
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,814.04,628.25
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,854.84,653.55
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,891.75,677.07
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,925.9,698.55
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,952.08,713.67
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,974.91,726.57
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,989.85,733.66
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,987.77,729.55
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,991.46,729.85
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,991.25,727.67
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,984.35,722.38
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,973.63,714.74
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,956.29,703.1
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,935.4,689.18
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,909.89,671.76
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,881.22,652.27
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,844.6,626.34
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,815.46,605.39
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,772.63,574.69
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,727.67,542.01
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,677.79,505.02
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,627.28,466.83
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,528.9,392.32
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,450.89,333.72
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,367.28,272.47
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,297.7,221.97
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,302.82,224.05
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,301.6,219.72
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,256.62,186.78
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,218.2,160.09
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,188.14,139.25
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,162.16,129.62
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,145.29,116.23
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,121.95,97.3
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,118.78,95.2
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,109.85,88.12
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,93.86,74.69
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,77.38,60.54
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,56.96,42.83
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,35.82,24.27
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,19.71,8.1
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.55,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,66.28,39.64
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,123.23,93.4
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,184.16,145.47
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,249.11,199.86
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,235.62,189.48
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,213.77,171.15
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,265.7,212.47
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,306.48,244.2
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,227.18,179.14
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,148.66,114.11
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,213.55,165.39
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,298.02,230.48
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,209.05,160.45
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,116.85,87.24
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,123.87,92.45
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,130.9,97.59
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,223.04,168.92
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,334.85,253.34
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,629.93,477.37
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,904.7,672.09
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,820.21,607.32
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,725.42,536.76
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,617.54,457.48
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,514.26,380.42
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,350.68,261.4
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,189.07,140.08
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,402.9,301.76
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,588.87,435.61
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,572.63,423.11
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,555.12,410.36
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,552.44,408.73
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,543.43,402.01
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,467.43,346.57
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,399.53,297.12
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,377.35,280.26
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,353.61,261.73
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,333.24,243.22
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,307.36,218.94
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,256.41,182.48
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,223.77,161.89
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,204.34,149.69
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,187.44,149.52
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,160.82,128.36
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,132.05,105.17
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,123.13,98.37
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,116.77,93.51
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,98.41,78.18
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,78.28,61.04
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,55.92,41.8
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,32.96,21.83
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,17.84,7.07
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,12.87,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,104.88,69.72
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,184.86,146.25
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,263.68,215.55
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,352.66,291.69
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,425.24,352.23
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,509.04,419.33
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,577.77,471.71
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,648.41,523.78
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,705.19,563.35
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,761.57,601.38
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,811.42,632.77
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,859.88,662.46
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,890.44,679.38
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,923.74,697.97
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,858.07,647.55
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,769.0,577.73
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,894.67,668.18
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,991.01,729.32
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,997.05,728.26
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,999.24,725.51
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,993.17,718.4
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,983.19,708.81
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,967.6,694.87
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,948.27,678.69
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,922.63,661.19
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,893.68,641.69
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,859.94,617.97
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,823.23,592.44
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,782.26,565.84
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,738.75,535.96
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,691.06,502.96
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,641.26,467.43
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,588.29,427.8
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,533.89,385.94
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,476.84,341.08
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,418.86,294.05
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,359.16,244.53
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,293.92,190.53
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,232.64,140.7
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,172.39,96.17
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,112.93,63.26
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,74.62,56.89
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,72.33,55.27
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,63.97,48.5
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,60.78,46.1
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,57.46,43.53
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,52.74,39.66
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,47.91,35.52
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,40.69,29.19
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,33.36,22.45
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,20.81,9.65
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,8.54,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,22.87,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,120.69,82.47
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,205.6,162.62
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,278.56,226.7
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,364.78,299.6
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,238.53,196.6
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,79.1,60.71
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,214.31,174.06
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,339.26,275.18
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,250.29,201.23
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,132.51,103.07
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,132.03,102.25
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,131.84,101.56
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,217.89,170.08
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,325.2,252.91
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,198.86,153.47
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,75.98,55.36
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,275.11,212.83
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,476.49,364.25
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,510.09,388.1
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,559.44,423.63
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,604.14,456.34
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,646.57,487.07
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,629.69,472.97
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,612.1,458.73
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,474.52,357.93
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,354.51,267.81
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,325.72,246.55
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,306.5,232.14
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,461.17,350.25
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,590.28,445.02
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,566.68,427.22
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,541.2,408.28
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,540.02,408.53
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,516.66,389.38
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,459.72,342.74
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,407.48,299.03
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,350.92,252.48
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,301.5,212.37
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,251.5,174.55
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,218.17,153.01
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,176.56,128.12
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,150.5,122.08
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,135.75,110.16
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,120.05,97.31
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,110.97,90.12
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,101.53,82.46
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,87.12,70.16
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,73.65,58.4
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,56.68,43.41
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,39.36,27.86
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,22.67,11.48
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,6.57,0.0
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,11.51,4.02
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,18.11,9.86
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,24.74,15.69
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,32.62,22.52
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,40.52,29.28
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,48.03,35.54
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,55.55,41.71
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,60.16,45.43
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,64.79,49.14
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,79.6,61.23
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,94.92,73.6
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,59.9,44.36
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,25.75,15.85
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,50.38,36.26
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,75.13,56.59
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,78.22,58.99
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,81.3,61.41
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,109.88,84.72
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,138.56,107.9
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,147.65,115.14
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,156.61,122.29
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,158.08,123.18
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,159.44,123.99
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,348.93,274.46
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,527.03,409.96
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,357.8,280.15
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,192.96,150.4
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,372.42,293.08
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,527.47,411.22
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,349.37,273.53
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,179.67,139.52
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,181.72,141.45
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,183.62,143.07
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,197.5,153.92
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,210.43,163.94
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,151.15,117.1
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,92.02,69.86
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,112.67,86.88
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,131.97,102.77
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,119.74,93.32
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,107.87,88.02
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,89.67,72.66
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,71.11,56.82
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,61.38,48.62
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,51.36,40.02
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,47.9,37.02
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,55.4,43.57
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,44.49,33.67
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,35.27,25.02
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,22.03,11.61
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,9.39,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
