Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,42.19,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,150.91,109.51
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,246.95,199.07
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,328.47,270.87
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,418.88,347.38
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,490.49,406.57
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,565.67,466.25
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,630.07,514.71
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,692.54,558.57
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,747.09,595.72
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,800.64,631.32
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,845.34,659.89
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,887.83,686.51
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,913.34,700.68
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,945.22,719.28
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,969.11,732.25
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,989.45,742.86
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,1003.62,750.84
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,1013.91,756.4
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,1016.84,755.78
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,1015.71,752.69
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,1008.59,747.27
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,997.44,739.37
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,980.49,726.37
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,959.71,711.01
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,933.05,693.2
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,902.99,673.13
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,868.47,648.76
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,830.94,622.35
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,788.67,593.39
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,743.82,560.65
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,694.86,523.2
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,643.85,483.45
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,589.52,441.06
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,533.77,396.35
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,475.62,348.63
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,416.75,298.98
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,356.49,247.76
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,296.37,196.22
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,235.4,145.24
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,167.71,94.06
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,107.82,60.94
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,71.28,55.34
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,69.52,54.09
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,67.68,52.73
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,59.07,45.72
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,56.04,43.43
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,51.97,40.03
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,47.85,36.44
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,40.63,29.97
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,33.26,23.1
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,21.59,11.36
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,10.24,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,38.4,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,140.54,101.89
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,233.98,187.12
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,313.65,256.88
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,401.93,331.59
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,474.16,390.97
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,550.17,450.93
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,614.34,498.68
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,679.64,544.66
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,731.74,580.0
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,786.95,616.87
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,832.99,645.41
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,876.96,672.01
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,912.91,693.41
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,945.96,712.65
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,959.9,719.14
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,981.2,730.81
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,995.43,737.42
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,1005.87,741.63
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,1009.49,741.49
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,1009.13,738.92
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,1003.32,734.08
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,993.5,726.78
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,977.52,715.9
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,957.71,702.63
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,931.98,685.5
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,902.84,666.14
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,868.45,641.96
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,831.08,615.78
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,788.64,586.57
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,743.65,553.98
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,695.57,518.44
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,645.31,480.42
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,591.47,438.6
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,536.15,394.49
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,478.38,347.36
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,419.84,298.32
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,359.51,247.4
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,299.25,196.22
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,230.99,140.17
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,169.8,94.63
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,109.88,62.08
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,74.03,56.94
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,71.7,55.24
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,69.23,53.37
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,60.52,46.37
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,57.53,44.16
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,52.79,40.23
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,47.92,36.03
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,41.06,29.97
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,34.11,23.55
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,22.88,12.38
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,11.95,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,76.88,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,170.79,124.06
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,268.65,211.6
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,345.97,278.15
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,431.0,348.27
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,500.96,403.73
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,574.14,458.99
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,632.35,500.84
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,693.96,542.35
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,747.01,575.34
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,798.9,606.57
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,841.46,630.59
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,881.53,652.47
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,905.46,665.41
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,935.69,682.53
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,957.63,693.4
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,975.93,702.04
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,988.89,708.77
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,998.03,713.26
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,999.43,711.68
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,996.83,707.82
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,989.28,702.47
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,977.82,694.85
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,961.18,683.39
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,940.8,669.7
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,913.77,653.16
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,883.5,634.51
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,848.95,612.21
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,811.58,587.87
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,770.02,560.62
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,726.0,530.06
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,677.97,495.91
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,627.96,459.36
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,545.03,397.49
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,478.34,347.9
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,418.16,303.92
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,370.85,269.75
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,341.54,242.1
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,296.05,198.5
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,246.17,164.01
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,218.32,150.07
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,163.41,113.45
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,125.39,98.76
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,128.17,101.48
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,122.79,97.4
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,110.19,87.64
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,97.01,77.16
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,82.59,65.22
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,67.58,52.49
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,53.23,40.02
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,38.45,26.89
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,24.54,13.65
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,24.34,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,69.93,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,161.78,118.64
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,255.45,202.25
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,330.89,267.32
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,413.7,335.89
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,484.48,392.6
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,558.72,449.6
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,621.28,494.62
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,684.63,537.58
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,735.21,571.64
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,788.37,606.99
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,834.08,635.33
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,877.8,661.88
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,912.98,683.14
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,934.83,695.37
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,959.03,707.88
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,979.84,718.07
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,993.78,725.22
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,1003.88,730.02
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,1007.59,729.42
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,1007.32,726.45
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,1000.17,720.7
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,989.03,712.59
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,973.95,700.74
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,954.94,686.57
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,928.25,668.95
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,898.14,649.21
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,863.53,625.32
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,825.86,599.47
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,783.82,571.93
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,739.13,540.55
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,690.03,505.34
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,638.88,467.72
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,584.98,427.22
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,529.57,384.21
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,471.16,337.59
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,412.27,289.16
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,352.1,239.22
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,292.01,188.81
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,231.65,139.56
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,164.76,90.34
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,105.15,58.51
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,70.47,53.72
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,69.38,53.05
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,68.26,52.32
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,59.64,45.41
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,56.64,43.19
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,52.27,39.61
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,47.8,35.78
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,40.98,29.79
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,34.04,23.43
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,22.84,12.63
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.37,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,17.48,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,53.82,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,132.25,97.23
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,210.77,167.71
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,281.85,229.75
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,360.7,296.42
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,433.18,355.88
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,505.32,413.14
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,569.99,462.02
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,636.34,510.57
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,690.27,549.09
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,743.68,586.2
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,787.35,614.97
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,829.09,642.02
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,858.34,659.5
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,890.58,679.02
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,913.56,692.24
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,933.15,703.18
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,948.1,711.74
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,959.48,717.96
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,962.42,717.48
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,961.58,714.63
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,955.49,709.84
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,945.65,702.68
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,924.88,686.84
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,914.9,678.53
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,797.47,593.21
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,665.71,493.07
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,404.74,304.13
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,154.51,114.08
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,347.43,261.07
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,516.49,383.95
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,489.49,363.65
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,462.71,344.03
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,502.25,374.02
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,510.27,376.55
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,453.98,330.35
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,399.65,284.89
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,342.91,236.76
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,286.74,189.1
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,224.9,139.14
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,170.84,99.81
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,116.35,70.3
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,85.37,65.92
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,81.34,62.96
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,76.93,59.63
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,73.4,56.99
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,69.68,54.12
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,62.59,48.27
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,55.14,41.91
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,46.68,34.46
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,36.07,24.93
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,24.98,14.28
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.52,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.85,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.64,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,6.98,0.0
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,12.33,4.61
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,18.94,10.3
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,25.57,15.96
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,32.62,21.87
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,39.69,27.69
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,22.7,13.35
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.77,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,35.18,23.51
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,64.8,47.73
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,68.6,50.53
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,72.41,53.34
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,63.67,46.12
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,54.94,38.94
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,71.74,52.25
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,88.86,65.66
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,58.44,41.29
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,28.36,17.16
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,58.12,40.93
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,88.28,64.79
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,121.95,91.36
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,155.57,117.65
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,196.75,149.22
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,237.53,180.03
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,186.44,140.67
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,136.27,101.82
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,214.26,162.12
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,290.69,219.94
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,436.85,331.07
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,559.51,421.01
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,357.0,271.23
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,165.85,125.17
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,143.6,108.26
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,121.88,91.39
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,212.57,162.03
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,292.94,223.05
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,252.43,192.88
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,223.07,171.39
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,160.0,122.67
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,97.09,73.26
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,134.36,100.72
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,155.21,126.68
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,129.37,105.27
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,100.04,80.67
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,86.97,69.75
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,73.78,58.58
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,60.85,47.47
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,47.79,36.08
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,35.56,25.3
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,23.11,14.2
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,13.59,5.39
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.1,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.13,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,12.4,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,31.79,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,105.89,76.93
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,176.14,138.18
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,237.18,191.02
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,303.07,246.7
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,291.26,237.07
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,258.07,208.95
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,251.81,202.28
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,226.95,180.3
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,346.1,276.2
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,473.5,375.4
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,629.73,496.17
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,786.56,613.18
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,824.64,638.82
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,860.49,663.03
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,894.42,684.13
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,925.71,703.07
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,942.39,711.18
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,955.65,716.96
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,956.75,714.43
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,963.91,716.19
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,958.16,710.69
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,948.66,702.83
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,939.87,694.19
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,914.19,674.27
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,889.24,656.74
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,861.22,637.18
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,829.57,613.94
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,795.04,588.83
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,754.87,559.5
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,712.38,528.01
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,667.08,493.18
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,619.55,456.1
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,568.24,416.33
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,515.62,374.58
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,460.11,329.57
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,403.88,282.9
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,341.84,231.65
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,283.9,183.2
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,224.85,135.32
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,167.1,93.47
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,110.63,63.96
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,79.21,60.25
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,70.12,52.97
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,67.85,51.3
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,64.93,49.26
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,61.88,47.06
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,57.06,43.15
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,52.07,38.96
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,44.69,32.5
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,37.12,25.64
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,24.04,13.62
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,12.46,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,11.65,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,29.9,1.39
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,101.39,73.18
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,168.04,130.39
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,239.03,190.34
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,330.89,265.66
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,396.4,318.14
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,466.13,372.17
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,533.59,423.13
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,612.27,480.71
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,666.07,517.71
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,719.47,553.49
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,768.18,584.61
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,815.77,614.39
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,850.39,634.8
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,882.49,653.38
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,902.79,664.23
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,926.46,677.43
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,940.32,685.5
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,950.63,691.43
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,954.87,692.14
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,955.38,690.6
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,948.84,685.99
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,938.57,679.11
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,921.47,668.14
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,900.89,654.95
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,875.65,638.42
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,847.35,619.85
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,813.54,597.44
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,777.38,572.15
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,737.65,543.88
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,695.85,513.63
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,650.06,479.98
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,603.11,444.71
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,553.15,406.32
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,502.32,366.27
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,449.76,323.98
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,393.57,278.19
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,338.65,232.57
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,284.62,187.68
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,232.19,146.29
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,183.38,111.98
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,133.16,85.21
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,105.92,82.18
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,105.33,82.03
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,104.45,81.61
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,98.07,76.78
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,91.38,71.59
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,82.8,64.67
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,75.2,58.34
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,60.48,45.69
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,45.4,32.46
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,29.08,17.68
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,16.9,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,47.0,9.38
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,125.12,92.24
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,197.37,154.93
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,265.24,213.04
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,339.85,275.22
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,405.88,328.85
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,475.91,383.95
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,533.1,427.45
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,591.16,470.55
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,651.95,513.96
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,705.87,551.42
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,745.54,576.52
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,782.9,599.52
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,819.68,622.72
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,854.17,643.81
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,874.64,654.83
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,891.58,663.29
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,908.12,672.65
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,921.4,680.05
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,924.67,679.38
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,924.38,676.49
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,920.68,672.83
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,913.47,666.93
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,910.89,664.2
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,900.9,655.5
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,876.27,638.57
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,848.67,619.79
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,710.14,518.33
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,560.71,406.95
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,530.92,386.29
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,501.87,365.51
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,448.66,327.41
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,401.24,293.33
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,422.6,309.41
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,437.58,319.63
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,426.88,308.56
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,397.31,280.03
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,333.63,234.13
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,295.42,210.45
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,256.76,181.25
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,219.27,154.38
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,191.43,138.39
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,165.64,130.53
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,151.77,119.81
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,137.38,108.54
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,113.69,89.63
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,90.73,70.99
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,81.84,63.83
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,74.08,57.38
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,59.95,45.26
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,45.5,32.58
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,28.65,17.44
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,11.65,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,3.84,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,7.4,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,20.23,10.51
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,33.44,21.94
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,50.25,36.17
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,66.85,50.02
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,85.86,65.54
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,104.73,80.62
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,56.79,41.15
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,14.86,6.59
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,123.03,94.8
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,241.64,187.75
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,161.51,123.78
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,99.23,73.8
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,148.55,112.32
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,198.7,150.45
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,483.25,365.87
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,726.22,534.26
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,666.77,487.26
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,587.04,428.9
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,507.11,371.1
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,411.81,301.68
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,562.38,409.96
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,704.95,506.46
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,640.75,461.03
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,589.75,425.53
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,727.95,526.36
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,833.18,600.39
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,750.66,540.05
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,669.41,481.7
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,660.51,476.6
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,646.69,467.27
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,625.34,454.15
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,595.53,433.72
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,546.05,397.51
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,496.01,359.83
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,425.21,307.37
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,375.41,272.05
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,338.9,243.32
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,300.92,213.08
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,257.27,181.36
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,227.68,161.96
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,177.19,126.35
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,132.51,104.37
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,119.84,94.63
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,106.11,83.81
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,99.82,79.04
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,93.2,73.88
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,83.75,66.05
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,75.33,58.88
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,61.25,46.76
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,46.85,34.06
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,30.89,19.56
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.0,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
