Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.72,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,22.0,4.28
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,75.71,54.82
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,129.65,101.5
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,189.6,152.57
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,264.08,214.36
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,324.9,263.63
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,389.51,314.4
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,446.94,357.37
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,506.65,400.64
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,559.32,438.09
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,628.52,486.22
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,672.89,515.43
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,716.34,543.54
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,753.6,566.61
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,789.28,588.2
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,820.28,606.48
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,849.22,623.12
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,867.89,633.37
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,886.11,643.25
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,896.13,647.29
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,902.78,649.23
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,853.03,612.95
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,801.92,576.15
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,845.23,606.78
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,880.78,630.71
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,856.7,613.75
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,829.71,595.42
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,683.25,492.99
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,543.54,392.98
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,481.05,350.02
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,421.92,308.27
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,479.01,350.14
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,521.07,379.3
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,487.56,354.68
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,453.56,329.7
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,413.49,299.91
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,373.67,269.73
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,338.73,239.29
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,295.55,200.7
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,243.61,159.66
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,191.1,121.39
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,152.62,104.54
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,148.35,117.2
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,136.07,107.62
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,123.09,97.39
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,113.89,90.33
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,104.14,82.68
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,92.03,72.7
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,79.54,62.17
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,64.35,49.18
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,48.77,35.54
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,31.28,19.87
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,12.45,0.0
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,7.26,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,14.03,1.35
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,50.93,34.87
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,95.5,72.73
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,135.71,106.75
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,177.62,141.52
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,218.56,174.66
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,261.36,208.33
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,266.66,210.29
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,254.43,198.52
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,297.57,231.35
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,357.11,275.49
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,296.68,227.47
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,235.3,178.85
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,239.15,181.35
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,242.97,183.6
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,239.32,180.36
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,235.79,177.28
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,309.3,231.67
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,368.86,274.19
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,339.4,251.88
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,296.77,220.45
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,269.32,200.51
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,242.39,180.74
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,272.44,202.75
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,301.95,223.75
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,328.14,242.29
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,361.07,265.41
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,292.51,215.96
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,233.03,172.82
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,209.81,156.32
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,186.96,139.68
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,122.56,90.71
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,58.6,40.97
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,47.23,32.16
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,35.88,23.23
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,29.17,17.88
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,22.47,12.52
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,44.13,30.09
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,65.82,47.71
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,90.29,67.46
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,113.21,85.95
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,111.37,84.89
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,109.55,87.78
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,77.73,61.17
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,43.06,31.69
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,37.22,26.84
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,31.39,21.91
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,25.99,17.23
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,20.6,12.48
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,15.22,7.71
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,9.86,2.9
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,5.74,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.64,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.85,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.97,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,11.53,0.72
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,32.32,20.93
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,53.98,40.02
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,90.25,71.35
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,123.15,99.57
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,136.66,110.85
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,139.54,112.87
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,193.03,156.98
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,238.07,193.2
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,289.79,234.18
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,358.48,287.4
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,363.91,289.84
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,384.12,303.78
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,484.47,380.08
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,569.76,442.65
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,551.11,425.1
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,529.89,406.37
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,516.12,394.71
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,484.48,370.13
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,468.13,356.57
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,451.61,342.9
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,372.44,283.57
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,284.47,216.92
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,279.32,212.7
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,274.14,208.24
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,288.17,218.72
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,301.72,228.75
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,340.85,257.45
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,371.5,279.38
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,298.13,224.95
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,226.65,171.33
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,254.27,192.55
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,280.63,212.41
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,290.9,220.58
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,301.67,229.12
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,325.51,246.52
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,335.53,252.68
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,300.05,225.77
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,274.98,207.04
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,240.78,181.72
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,209.55,159.08
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,172.59,132.58
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,149.37,121.06
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,110.43,88.85
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,68.93,53.89
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,59.71,46.31
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,50.52,38.59
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,41.77,31.04
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,33.04,23.4
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,24.74,16.07
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,16.46,8.66
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,10.27,2.98
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.1,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.13,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.03,2.44
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,37.34,24.61
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,66.17,49.51
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,97.93,76.68
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,130.85,104.52
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,134.34,107.23
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,126.98,100.59
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,98.11,76.23
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,71.53,53.78
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,61.85,45.61
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,52.28,37.58
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,86.55,65.31
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,122.26,93.7
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,124.69,95.16
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,127.19,96.72
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,132.4,100.46
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,137.63,104.2
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,138.47,104.67
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,139.31,105.17
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,267.31,203.87
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,388.58,293.58
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,340.04,256.11
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,281.74,211.86
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,311.61,233.66
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,351.25,262.05
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,368.02,274.18
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,383.68,285.57
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,442.27,328.7
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,496.39,367.73
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,339.5,253.82
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,188.54,140.76
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,298.91,224.22
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,399.27,297.28
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,363.84,271.6
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,330.34,247.58
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,328.68,246.26
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,324.1,242.31
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,320.21,235.91
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,301.63,216.67
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,260.39,184.71
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,220.44,155.73
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,150.17,103.13
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,85.29,66.29
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,81.65,63.66
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,77.66,60.67
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,74.55,58.38
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,71.29,55.91
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,64.35,50.07
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,57.02,43.75
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,49.5,37.24
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,39.77,28.55
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,28.15,17.85
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,16.32,2.48
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,19.8,10.51
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,31.42,20.63
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,46.33,33.39
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,61.43,46.12
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,42.6,30.31
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,25.59,15.94
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,45.54,32.52
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,65.58,48.9
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,108.33,83.61
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,152.45,118.67
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,140.24,108.16
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,128.52,98.22
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,137.6,105.01
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,146.74,111.77
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,155.47,118.17
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,164.21,124.54
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,188.05,142.83
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,211.81,160.89
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,239.88,182.08
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,267.71,202.91
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,357.95,270.46
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,434.28,326.08
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,442.46,330.79
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,449.81,335.18
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,483.68,359.8
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,514.93,382.13
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,497.3,369.18
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,479.73,356.51
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,497.43,369.8
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,508.64,378.04
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,485.79,360.71
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,462.68,343.23
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,490.28,364.57
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,492.68,363.63
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,440.52,320.97
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,387.59,276.81
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,333.97,231.45
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,274.89,182.01
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,235.05,156.24
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,219.24,153.28
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,149.41,102.68
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,89.87,70.35
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,98.55,77.96
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,105.28,83.92
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,97.89,78.14
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,90.08,71.92
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,80.41,63.81
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,70.29,55.14
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,59.53,45.78
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,46.47,34.17
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,31.69,20.72
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,17.03,3.54
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.41,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,6.57,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,15.23,6.91
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,23.92,14.6
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,34.71,23.96
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,45.53,33.22
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,57.43,43.3
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,69.64,53.49
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,113.24,89.78
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,158.03,126.27
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,239.53,192.46
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,312.31,249.87
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,341.94,271.54
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,371.3,292.77
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,263.29,207.21
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,149.4,115.5
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,232.45,181.16
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,334.08,258.84
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,261.18,201.58
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,181.57,139.07
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,293.33,225.15
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,395.57,300.86
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,401.64,304.55
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,407.22,308.29
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,449.29,338.65
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,489.3,366.84
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,484.0,362.78
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,477.93,358.4
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,338.02,255.02
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,201.35,151.5
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,364.35,275.59
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,506.15,378.35
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,477.23,356.62
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,448.99,336.07
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,450.0,336.8
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,439.4,328.11
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,362.29,271.33
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,298.07,224.8
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,248.97,188.7
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,211.45,161.22
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,205.79,157.02
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,188.77,144.02
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,170.74,131.13
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,155.69,126.07
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,150.23,122.0
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,144.31,117.5
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,128.91,105.15
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,113.15,92.27
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,96.46,78.33
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,79.43,63.76
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,62.95,49.34
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,46.18,34.38
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,30.43,20.06
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,14.03,2.6
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,7.26,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.8,0.79
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,12.33,4.8
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,17.29,9.15
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,22.25,13.46
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,22.26,13.46
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,22.28,13.43
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,21.46,12.65
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,20.65,11.86
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,24.4,14.96
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,28.15,18.04
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,36.08,24.53
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,44.02,30.97
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,54.91,39.84
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,65.83,48.69
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,87.5,66.23
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,109.54,83.9
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,112.14,85.79
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,114.75,87.7
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,157.07,121.21
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,199.44,153.86
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,356.36,273.86
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,502.55,379.46
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,719.09,538.44
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,879.78,648.21
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,728.43,537.79
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,567.84,419.68
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,624.94,462.45
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,668.89,493.04
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,468.5,349.78
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,283.49,212.8
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,273.12,205.66
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,262.85,197.76
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,292.12,219.7
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,320.12,240.2
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,276.77,207.73
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,242.9,182.58
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,236.57,178.52
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,220.31,166.68
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,206.22,156.52
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,183.69,139.86
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,178.75,135.8
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,170.33,137.75
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,140.31,113.41
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,110.94,89.24
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,101.64,81.9
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,91.77,73.91
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,74.29,59.05
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,56.85,43.98
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,49.74,37.73
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,40.51,29.4
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,29.27,19.05
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,17.84,5.41
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,31.09,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,92.46,53.93
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,161.01,122.76
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,237.87,188.86
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,152.45,122.7
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,28.05,18.22
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,44.27,31.98
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,60.55,45.46
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,98.55,76.66
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,137.49,107.84
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,133.31,103.7
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,129.47,100.0
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,157.41,121.6
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,185.58,142.84
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,200.09,153.66
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,214.59,164.47
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,239.63,183.0
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,264.58,201.2
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,339.33,256.41
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,398.88,298.95
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,703.48,523.45
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,940.51,680.51
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,934.06,673.1
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,923.91,666.18
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,909.86,656.19
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,892.23,644.0
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,867.25,627.84
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,839.3,609.81
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,806.64,588.64
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,771.52,565.37
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,732.55,538.09
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,691.32,508.68
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,646.16,474.87
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,599.32,439.14
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,549.69,401.37
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,498.86,361.57
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,445.68,319.0
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,387.86,271.79
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,331.37,225.08
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,275.23,178.35
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,219.02,133.01
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,164.38,93.85
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,110.41,66.08
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,74.89,57.29
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,73.6,56.47
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,72.21,55.53
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,69.57,53.63
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,66.8,51.59
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,61.88,47.62
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,56.76,43.36
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,49.66,37.19
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,40.49,29.01
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,29.25,18.81
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,17.84,5.79
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,15.61,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,40.75,21.12
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,103.56,76.87
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,162.98,127.33
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,138.79,109.37
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,99.22,76.83
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,98.17,75.9
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,97.0,74.58
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,141.74,110.83
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,199.87,156.89
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,249.5,195.35
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,300.19,233.82
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,332.09,256.9
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,363.87,279.59
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,492.14,376.31
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,624.47,471.94
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,611.77,458.62
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,579.07,432.47
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,614.95,457.46
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,665.63,491.75
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,488.7,364.47
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,301.36,225.29
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,245.82,184.24
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,191.57,143.23
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,361.68,270.65
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,520.69,383.34
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,623.55,456.94
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,700.7,511.19
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,591.57,432.92
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,486.07,356.81
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,467.79,344.32
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,449.64,331.4
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,349.68,258.86
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,257.43,190.9
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,367.64,272.75
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,463.16,339.16
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,424.91,309.34
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,386.63,279.55
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,344.2,243.4
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,295.97,201.06
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,251.56,173.18
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,228.69,164.6
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,179.91,128.43
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,132.41,104.4
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,126.7,100.17
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,120.57,95.5
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,113.56,90.21
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,109.0,86.89
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,97.63,77.7
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,85.91,67.96
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,70.33,54.63
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,54.32,40.6
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,36.41,24.69
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,17.14,5.7
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,8.11,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,15.68,4.99
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,38.86,25.63
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,62.5,45.8
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,97.78,75.35
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,129.32,101.51
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,230.84,185.21
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,345.69,277.23
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,378.89,301.38
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,410.09,323.58
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,472.6,370.64
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,537.4,418.24
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,463.69,358.74
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,380.61,292.13
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,470.09,359.0
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,544.31,412.59
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,438.33,331.67
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,313.72,236.3
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,253.11,190.83
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,209.76,157.72
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,191.29,143.28
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,173.09,129.03
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,171.53,127.74
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,169.92,126.42
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,165.26,122.79
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,160.59,119.17
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,209.31,156.13
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,257.28,191.99
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,396.14,294.78
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,523.76,385.39
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,613.51,453.66
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,674.67,499.33
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,631.2,466.88
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,586.22,433.14
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,448.95,331.87
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,352.37,261.15
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,360.3,266.38
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,365.11,267.8
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,328.99,239.09
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,297.23,213.19
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,260.92,182.48
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,209.26,141.94
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,174.19,123.15
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,147.45,116.78
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,120.07,94.72
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,99.21,77.8
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,94.02,73.93
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,88.57,69.74
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,81.99,64.36
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,75.2,58.63
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,64.71,49.65
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,52.04,38.53
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,36.02,24.24
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,19.64,7.66
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
