Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,27.65,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,85.27,51.06
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,148.53,111.02
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,219.84,171.87
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,283.5,225.79
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,353.32,283.2
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,220.29,177.44
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,58.88,43.0
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,68.64,50.84
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,78.6,58.61
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,88.58,66.29
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,98.57,73.88
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,108.12,81.04
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,117.68,88.14
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,100.41,74.3
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,83.57,60.87
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,88.36,64.37
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,93.15,67.84
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,97.5,71.1
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,101.84,74.36
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,104.88,76.45
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,107.9,78.54
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,107.05,77.81
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,106.2,77.1
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,210.75,157.09
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,314.94,234.73
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,262.4,195.44
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,210.84,156.84
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,177.29,131.21
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,144.26,105.88
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,160.85,118.59
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,177.02,130.9
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,292.19,217.54
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,397.22,294.25
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,456.53,337.9
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,490.77,358.83
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,422.1,306.46
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,377.3,274.34
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,331.72,240.51
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,299.43,217.01
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,253.83,184.65
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,225.28,166.26
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,162.5,114.63
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,95.04,73.74
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,106.41,83.5
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,122.35,97.04
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,112.93,89.72
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,103.1,81.97
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,91.24,72.18
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,78.96,61.83
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,65.23,50.11
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,51.12,37.77
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,36.57,24.74
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,20.79,8.8
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,11.1,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,18.66,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,50.08,28.49
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,109.86,81.46
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,168.33,131.26
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,228.7,182.29
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,310.24,249.31
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,309.39,249.0
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,313.4,251.4
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,257.41,204.89
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,180.69,141.08
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,260.97,204.6
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,331.84,259.07
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,405.43,314.29
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,464.94,357.96
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,490.71,375.97
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,515.68,393.41
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,525.72,398.42
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,534.13,402.31
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,549.74,412.94
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,564.54,422.93
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,666.15,495.93
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,750.04,554.45
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,762.53,563.05
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,761.42,562.88
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,538.54,401.46
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,307.96,228.21
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,314.93,233.85
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,312.59,232.13
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,327.77,243.24
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,342.05,253.63
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,344.6,255.49
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,346.53,256.93
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,366.71,271.87
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,384.1,284.53
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,425.77,314.91
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,451.71,332.11
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,421.54,307.96
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,380.7,275.05
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,340.52,244.54
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,299.63,214.22
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,258.75,183.79
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,231.03,165.08
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,181.52,130.59
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,148.4,117.52
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,140.16,111.21
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,131.53,104.52
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,124.3,99.12
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,120.27,96.29
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,105.46,84.1
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,90.29,71.38
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,72.77,56.5
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,55.64,41.61
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,36.56,24.77
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,16.51,6.09
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,8.54,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,3.84,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,7.39,0.0
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,16.89,7.97
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,26.41,16.1
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,37.21,25.19
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,48.04,34.15
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,126.78,99.31
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,207.7,164.97
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,139.65,109.03
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,68.93,50.51
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,58.1,41.6
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,47.29,32.72
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,100.45,75.1
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,156.16,118.54
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,144.53,109.04
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,133.23,99.92
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,173.07,130.57
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,213.14,160.85
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,181.52,136.26
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,150.57,112.25
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,158.77,118.23
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,166.88,124.07
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,196.6,146.57
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,226.08,168.69
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,365.99,273.25
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,493.97,365.55
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,439.41,325.23
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,386.76,286.64
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,366.1,271.09
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,345.95,255.84
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,377.28,278.98
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,405.87,299.75
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,392.06,289.69
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,378.13,279.63
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,372.23,275.34
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,364.78,269.71
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,315.04,233.32
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,269.04,199.74
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,235.87,175.35
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,212.88,158.58
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,193.3,144.18
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,174.32,130.23
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,168.63,126.0
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,170.28,134.36
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,159.41,126.03
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,148.15,117.34
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,133.09,105.62
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,117.69,93.42
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,101.1,79.98
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,84.17,65.96
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,67.5,51.83
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,50.52,37.15
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,34.47,22.97
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,17.35,6.87
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,6.83,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,13.18,3.66
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,35.88,23.13
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,59.93,43.37
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,95.88,73.21
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,128.46,100.03
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,62.48,46.19
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,4.94,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,5.36,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,5.77,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,64.78,46.83
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,127.44,96.55
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,112.99,84.75
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,99.13,73.55
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,142.26,107.61
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,185.97,141.75
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,195.49,148.8
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,204.98,155.88
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,448.6,343.83
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,681.29,512.81
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,690.83,517.57
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,698.6,522.21
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,633.44,473.38
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,581.83,434.12
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,729.52,544.61
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,846.82,629.13
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,824.24,612.31
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,798.95,594.8
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,718.96,534.94
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,641.24,476.11
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,578.14,430.0
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,521.62,388.21
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,498.28,370.67
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,474.54,352.56
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,440.83,327.28
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,408.3,302.78
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,407.08,298.74
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,390.95,279.85
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,330.13,235.22
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,301.84,218.13
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,260.57,188.26
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,224.86,163.81
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,191.99,143.11
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,159.99,126.53
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,155.46,123.31
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,144.15,114.48
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,132.53,105.55
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,120.55,96.16
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,104.42,83.09
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,89.83,71.02
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,72.3,56.14
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,54.48,40.68
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,35.99,24.37
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,16.51,6.5
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,8.54,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,16.08,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,43.12,24.58
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,96.07,70.61
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,152.86,118.67
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,111.5,86.55
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,54.36,39.33
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,88.08,67.07
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,122.49,94.97
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,65.38,48.06
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,14.86,6.51
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,63.94,46.35
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,115.58,87.56
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,249.6,194.13
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,380.93,295.01
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,404.63,311.75
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,427.82,328.19
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,312.46,238.91
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,189.74,143.0
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,197.46,148.8
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,205.11,154.4
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,211.85,159.04
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,218.48,163.59
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,272.76,204.26
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,326.58,243.91
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,292.79,218.01
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,259.62,192.77
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,267.33,198.36
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,274.71,203.63
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,245.1,181.51
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,215.96,159.74
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,244.38,180.84
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,271.88,200.88
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,303.7,223.97
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,333.14,244.9
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,355.25,260.35
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,372.92,272.05
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,366.27,265.87
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,359.82,259.1
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,329.24,228.62
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,277.85,178.8
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,221.51,134.05
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,164.71,93.3
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,134.74,87.29
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,137.01,107.15
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,107.58,83.65
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,73.83,56.24
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,71.29,54.52
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,68.61,52.6
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,63.1,48.1
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,57.3,43.25
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,51.02,37.99
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.73,30.78
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,32.27,21.4
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,21.66,10.6
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,23.29,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,62.95,38.51
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,129.33,96.42
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,197.93,154.12
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,147.69,115.94
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,78.75,59.31
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,95.36,72.89
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,111.95,86.17
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,105.24,80.26
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,99.36,75.07
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,135.79,103.81
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,172.74,132.42
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,180.27,137.55
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,187.87,142.74
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,198.67,150.69
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,209.49,158.62
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,366.85,278.68
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,530.47,397.73
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,563.22,419.15
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,594.99,440.09
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,683.61,502.79
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,755.1,552.14
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,733.85,535.03
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,710.79,517.28
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,648.63,472.7
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,598.07,435.85
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,731.66,536.25
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,826.69,605.69
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,794.29,582.97
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,759.48,558.39
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,720.52,530.53
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,679.45,500.67
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,635.1,467.84
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,589.08,433.03
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,539.67,394.88
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,489.28,354.99
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,437.4,313.06
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,386.4,270.98
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,333.61,227.36
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,275.15,179.49
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,221.4,136.45
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,169.15,99.06
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,118.03,72.39
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,90.38,69.58
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,88.62,68.4
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,86.67,67.05
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,83.69,64.96
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,79.21,61.56
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,72.44,56.02
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,65.41,50.13
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,57.23,43.18
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,48.85,35.8
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,36.46,24.78
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,24.21,12.63
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,11.64,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,24.05,11.75
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,62.39,44.45
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,108.01,82.85
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,149.13,117.43
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,193.41,154.08
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,305.76,245.73
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,436.6,348.97
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,506.97,401.91
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,588.79,461.91
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,522.81,408.32
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,417.88,325.25
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,372.4,288.23
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,306.46,235.23
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,284.26,217.56
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,247.91,188.99
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,392.2,298.62
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,540.1,405.54
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,398.38,299.68
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,262.18,196.35
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,340.53,254.42
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,405.1,300.58
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,342.2,254.09
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,271.17,201.5
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,526.2,391.44
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,738.34,539.43
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,788.86,577.02
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,807.46,592.66
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,786.36,577.01
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,752.0,551.65
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,714.47,524.76
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,674.77,495.87
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,630.33,463.04
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,584.43,428.45
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,434.87,319.71
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,329.65,243.66
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,368.04,267.96
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,382.77,268.35
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,325.04,227.23
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,298.27,213.42
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,262.54,183.89
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,221.25,151.96
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,147.41,98.68
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,81.86,62.71
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,81.28,62.55
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,80.65,62.27
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,77.75,60.21
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,74.68,57.97
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,70.89,55.03
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,64.71,49.95
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,56.52,42.95
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,48.13,35.53
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,36.07,24.67
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,24.22,12.91
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,2.99,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,5.74,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,12.75,4.76
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,19.77,10.82
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,28.06,17.85
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,36.36,24.78
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,27.65,17.5
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,18.97,10.21
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,14.02,6.05
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,9.08,1.9
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,105.21,80.6
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,210.35,162.23
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,386.41,295.36
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,557.52,415.0
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,693.88,511.61
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,828.29,603.77
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,850.57,618.25
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,869.68,631.74
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,884.51,642.92
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,896.12,651.95
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,899.19,655.36
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,898.72,656.44
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,894.43,653.43
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,886.67,648.26
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,873.34,639.88
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,864.64,634.65
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,841.62,618.19
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,815.6,599.9
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,784.72,577.62
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,751.27,552.82
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,713.77,525.63
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,674.07,496.48
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,627.46,462.12
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,583.97,429.02
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,537.18,392.66
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,487.51,353.3
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,435.31,311.21
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,382.26,267.39
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,328.09,222.08
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,274.23,177.04
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,218.81,132.41
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,163.98,92.86
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,110.77,65.24
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,80.98,62.02
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,72.74,55.44
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,71.7,54.8
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,69.07,52.92
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,66.3,50.89
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,64.29,49.33
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,62.38,47.76
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,53.23,39.97
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,45.43,33.1
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,34.74,23.54
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,23.86,12.82
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,14.81,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,34.64,19.38
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,80.59,58.82
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,124.17,95.8
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,167.55,132.35
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,225.11,179.59
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,187.91,149.31
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,132.69,103.36
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,349.39,280.04
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,579.11,455.81
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,456.19,358.29
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,307.2,239.31
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,359.62,279.3
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,428.9,330.21
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,285.62,219.88
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,151.74,114.44
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,146.28,109.94
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,140.92,105.38
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,147.04,109.98
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,153.12,114.55
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,311.35,234.6
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,462.62,343.92
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,272.28,203.83
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,86.66,62.09
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,74.41,52.59
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,62.19,42.99
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,73.56,51.81
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,84.87,60.55
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,88.14,63.07
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,91.36,65.59
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,77.9,55.31
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,64.49,45.02
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,56.97,39.18
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,49.39,33.28
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,48.09,32.38
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,46.79,31.47
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,44.23,29.51
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,41.68,27.55
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,37.47,24.32
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,33.26,21.08
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,59.1,41.83
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,84.65,62.32
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,118.87,89.72
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,149.23,119.58
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,138.8,111.3
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,137.05,110.27
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,125.68,101.38
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,117.88,95.36
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,104.42,84.21
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,90.67,72.59
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,74.1,58.29
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,58.07,44.19
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,39.63,27.82
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,20.56,10.43
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,10.67,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,24.64,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,72.0,45.89
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,128.47,96.07
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,193.04,150.47
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,217.36,172.03
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,239.84,190.82
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,171.36,135.89
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,87.98,66.86
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,237.3,188.03
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,393.74,306.56
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,534.82,410.38
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,681.53,513.06
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,723.26,537.41
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,763.42,561.43
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,687.69,505.49
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,591.85,435.91
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,540.71,400.05
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,503.08,372.22
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,336.93,252.67
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,182.87,136.98
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,223.1,167.57
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,263.16,196.78
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,499.18,370.0
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,714.87,515.68
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,751.05,537.02
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,788.22,560.37
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,753.07,536.56
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,714.61,511.26
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,677.01,485.76
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,639.98,460.41
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,624.49,450.96
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,606.08,438.92
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,583.63,423.54
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,560.26,406.9
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,514.36,374.27
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,468.82,341.1
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,415.83,302.16
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,366.68,266.51
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,339.74,244.02
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,306.33,215.66
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,172.26,121.29
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,70.77,50.69
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,125.32,93.51
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,169.9,135.19
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,97.52,76.16
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,7.43,0.67
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,6.59,0.0
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,4.52,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.29,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.46,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.64,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.23,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
