Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.43,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.82,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.46,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.1,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,6.16,0.0
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,8.22,1.26
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,13.18,5.42
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,18.14,9.55
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,52.62,38.07
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,88.4,67.06
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,286.3,228.41
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,493.66,387.89
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,381.13,298.47
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,246.11,190.74
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,309.86,240.02
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,359.34,277.12
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,317.16,243.51
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,261.7,200.05
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,336.43,256.72
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,396.83,301.29
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,538.31,406.0
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,675.01,502.77
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,807.64,601.08
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,902.44,666.09
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,842.83,620.19
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,763.07,557.96
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,801.85,588.86
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,815.33,599.43
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,721.61,529.21
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,626.68,457.32
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,599.39,438.31
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,571.8,418.4
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,552.49,404.76
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,530.12,388.42
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,519.05,380.65
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,493.1,358.83
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,391.13,284.69
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,334.67,247.58
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,315.69,223.65
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,277.92,179.86
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,214.55,128.61
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,158.77,87.99
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,104.33,59.31
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,72.6,55.53
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,70.45,53.98
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,68.13,52.24
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,59.97,45.65
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,57.47,43.79
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,53.69,40.69
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,49.76,37.37
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,44.74,33.06
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,39.62,28.48
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,30.89,20.6
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,21.94,11.83
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,18.27,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,48.16,29.48
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,82.58,60.99
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,119.32,92.91
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,153.98,122.61
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,189.32,152.08
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,264.55,213.55
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,335.33,270.04
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,398.49,318.54
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,465.1,368.26
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,609.62,478.47
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,731.36,565.57
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,770.16,589.93
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,806.81,613.27
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,742.03,563.95
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,622.06,471.32
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,655.98,495.31
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,688.65,517.16
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,625.77,469.21
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,544.66,408.38
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,675.56,504.21
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,800.99,591.57
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,513.8,386.76
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,216.27,162.22
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,578.66,441.47
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,867.96,641.09
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,742.34,548.15
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,598.12,439.91
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,597.52,440.39
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,594.75,438.43
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,591.27,436.17
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,584.2,431.1
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,542.69,400.84
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,502.94,371.77
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,346.07,258.45
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,204.29,153.33
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,302.26,226.02
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,377.23,277.23
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,327.28,240.49
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,279.41,206.93
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,254.36,182.0
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,213.34,145.86
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,180.81,129.04
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,155.63,124.48
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,143.57,115.02
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,130.78,104.84
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,118.36,94.88
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,105.32,84.27
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,92.81,73.95
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,79.8,63.01
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,66.55,51.73
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,52.88,39.81
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,39.09,27.53
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,24.97,14.34
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,12.75,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,42.74,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,124.16,82.59
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,187.67,142.41
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,262.13,206.64
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,326.86,262.25
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,397.4,320.79
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,319.7,258.62
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,185.43,147.62
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,238.69,190.27
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,307.6,243.66
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,254.52,199.89
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,199.3,154.35
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,212.61,164.06
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,225.87,173.52
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,351.34,270.74
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,481.95,368.38
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,598.8,454.31
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,701.05,527.55
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,702.96,526.66
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,702.36,524.61
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,550.42,413.23
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,399.5,299.66
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,562.54,422.18
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,717.13,533.21
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,555.54,415.24
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,400.12,299.28
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,565.18,424.04
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,702.43,523.76
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,690.77,514.83
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,676.51,504.65
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,684.38,514.24
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,672.71,508.5
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,551.44,415.04
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,451.6,337.98
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,461.9,345.66
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,465.14,346.15
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,411.95,305.51
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,365.85,270.82
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,273.62,203.32
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,202.06,152.39
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,200.94,151.7
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,198.58,150.1
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,179.4,133.54
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,163.17,130.56
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,125.3,99.73
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,91.9,72.22
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,87.16,68.66
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,80.75,63.6
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,69.53,54.22
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,56.22,42.9
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,50.73,38.21
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,45.11,33.19
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,34.2,23.42
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.75,14.25
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,16.51,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,44.13,26.73
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,80.89,59.4
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,120.48,93.28
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,161.07,127.81
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,204.33,163.93
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,360.78,291.76
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,525.87,422.02
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,583.18,464.45
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,639.84,505.57
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,686.7,538.05
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,735.59,570.67
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,778.72,598.59
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,820.03,624.85
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,852.74,645.78
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,873.19,658.18
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,896.56,671.7
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,916.75,683.0
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,908.8,676.66
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,870.33,646.49
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,863.64,638.94
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,853.17,628.76
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,546.56,410.36
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,230.05,171.31
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,467.16,350.77
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,682.72,505.04
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,718.41,530.23
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,750.57,553.28
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,775.17,575.37
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,777.52,581.26
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,739.27,552.74
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,698.49,522.11
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,653.59,488.06
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,606.77,451.78
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,557.05,412.19
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,505.8,370.46
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,452.25,326.17
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,398.11,280.39
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,342.29,233.02
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,286.42,185.58
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,229.33,138.64
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,164.29,90.58
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,109.21,61.95
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,77.23,59.2
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,85.46,66.3
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,101.91,80.28
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,96.4,76.1
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,90.57,71.61
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,80.11,63.08
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,69.1,53.9
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,58.79,45.22
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,48.1,35.91
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,36.53,25.53
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,24.65,14.33
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,12.44,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,46.91,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,134.14,89.52
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,202.46,153.59
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,282.66,222.68
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,350.18,280.84
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,423.39,341.72
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,486.2,392.01
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,549.35,440.65
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,606.65,482.22
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,664.17,522.31
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,713.26,555.14
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,761.1,586.5
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,802.33,611.5
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,833.39,629.07
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,783.47,591.62
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,696.81,524.78
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,827.19,619.53
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,935.53,689.55
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,947.82,695.36
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,956.38,699.55
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,959.3,699.11
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,958.33,696.3
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,951.62,690.94
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,941.02,683.22
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,924.82,671.96
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,904.93,658.41
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,880.27,641.8
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,852.41,623.13
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,819.72,600.32
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,784.37,575.73
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,745.26,547.79
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,703.6,517.41
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,658.31,483.99
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,610.92,448.22
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,560.15,408.87
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,507.85,367.31
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,453.75,323.28
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,399.22,277.86
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,342.38,230.44
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,285.48,182.8
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,228.31,136.33
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,171.85,95.38
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,106.53,58.63
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,71.19,53.9
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,69.6,52.81
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,67.88,51.58
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,65.56,49.94
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,57.87,43.73
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,54.36,40.89
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,50.73,37.87
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,46.07,33.99
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,41.34,29.85
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,33.42,22.75
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,25.36,14.91
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,12.54,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,39.29,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,113.94,75.11
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,177.59,133.06
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,256.37,199.19
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,321.67,253.85
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,392.56,311.14
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,454.42,358.96
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,518.89,406.7
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,574.98,445.81
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,631.58,483.73
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,680.96,516.94
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,726.41,545.9
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,767.9,572.21
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,807.42,596.92
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,839.74,616.39
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,869.37,634.01
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,811.76,592.16
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,730.4,531.58
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,840.78,610.13
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,925.6,664.12
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,929.08,663.25
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,928.87,661.03
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,795.81,570.97
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,623.45,448.48
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,777.36,561.49
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,881.25,632.49
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,773.38,556.52
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,655.52,471.14
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,723.54,523.48
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,765.77,555.42
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,728.22,528.57
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,688.27,500.17
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,645.05,469.09
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,599.77,435.67
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,550.72,398.37
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,500.29,358.97
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,447.87,317.08
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,394.72,273.46
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,339.99,228.23
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,278.7,177.96
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,222.37,132.64
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,167.14,92.79
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,112.42,63.58
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,77.84,58.88
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,75.58,57.27
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,73.12,55.45
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,64.62,48.71
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,62.31,47.07
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,59.05,44.47
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,55.69,41.71
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,50.1,37.1
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,44.38,32.16
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,35.8,24.55
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,25.61,15.02
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,35.16,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,104.38,68.15
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,165.25,122.43
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,236.98,181.9
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,306.97,239.39
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,381.12,298.62
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,442.02,346.12
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,505.59,394.15
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,562.8,436.39
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,620.96,478.24
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,651.46,498.7
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,677.49,515.78
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,736.45,555.82
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,792.24,591.84
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,789.76,588.12
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,766.04,568.44
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,780.66,575.73
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,791.62,580.25
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,704.2,516.52
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,612.95,449.64
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,723.02,527.05
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,827.97,597.05
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,735.15,531.01
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,642.76,465.51
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,718.7,519.57
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,783.9,564.22
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,586.42,426.77
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,393.6,287.85
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,594.86,438.32
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,750.88,547.76
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,713.76,520.26
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,674.6,492.26
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,632.04,461.46
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,587.96,428.77
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,540.91,393.73
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,492.85,356.82
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,442.57,316.55
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,392.45,275.48
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,334.96,228.85
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,282.62,185.81
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,229.87,143.61
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,178.78,106.7
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,128.42,79.21
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,96.46,74.77
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,108.98,85.41
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,119.81,94.64
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,102.32,80.63
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,83.47,65.29
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,77.2,60.21
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,70.67,54.78
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,62.0,47.47
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,53.06,39.68
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,40.85,28.86
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,28.79,17.64
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,14.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,32.54,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,97.7,63.68
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,157.04,116.75
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,226.35,174.45
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,289.08,226.08
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,363.75,285.04
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,424.76,332.59
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,488.59,380.85
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,545.2,422.45
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,602.86,463.74
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,651.81,498.13
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,700.09,531.2
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,741.64,557.84
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,777.5,580.33
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,810.13,600.11
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,840.24,618.07
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,863.89,631.68
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,884.5,643.32
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,898.19,651.78
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,908.48,658.17
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,839.27,609.72
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,743.08,539.93
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,834.88,607.75
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,887.43,644.36
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,873.49,633.75
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,856.15,621.48
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,833.04,606.4
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,807.17,589.48
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,777.32,569.83
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,745.24,547.52
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,709.09,521.58
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,670.73,493.59
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,628.95,462.58
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,585.3,429.48
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,538.64,393.24
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,489.55,354.29
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,438.68,313.29
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,389.15,272.54
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,331.37,231.55
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,303.4,216.29
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,249.23,166.45
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,174.53,102.43
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,150.04,99.73
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,161.97,127.33
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,123.45,96.48
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,89.3,68.81
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,86.12,66.61
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,82.73,64.16
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,75.54,58.45
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,69.3,53.4
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,61.3,46.68
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,53.07,39.53
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,40.86,28.75
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,28.32,17.23
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,14.73,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,38.29,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,111.09,72.38
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,172.73,128.3
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,249.13,192.28
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,313.69,246.34
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,384.15,303.53
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,444.42,351.58
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,507.28,400.12
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,562.84,440.98
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,619.08,481.14
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,664.13,511.59
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,710.78,541.77
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,651.21,494.22
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,562.08,424.45
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,716.68,538.42
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,850.57,629.04
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,863.95,634.15
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,883.57,644.48
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,897.13,652.08
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,907.23,657.57
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,910.99,657.76
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,911.13,655.78
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,905.34,651.43
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,895.89,644.88
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,882.42,634.99
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,865.41,622.9
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,842.06,607.64
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,815.74,590.47
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,785.23,569.68
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,752.27,546.93
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,715.72,521.15
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,676.78,493.18
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,633.99,461.89
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,589.25,428.43
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,502.39,363.82
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,443.55,320.69
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,426.75,305.01
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,388.56,269.06
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,334.9,224.59
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,281.2,179.98
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,219.55,130.78
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,166.02,92.12
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,112.4,63.2
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,76.73,57.98
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,70.31,52.92
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,70.73,53.48
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,68.44,51.89
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,66.01,50.17
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,64.0,48.63
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,62.05,47.07
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,55.61,41.68
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,46.99,34.24
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,37.41,25.76
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,27.68,16.7
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,27.74,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,78.71,50.24
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,142.92,106.05
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,209.09,161.48
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,271.12,213.32
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,339.87,269.33
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,399.13,316.97
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,461.78,365.94
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,351.24,277.73
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,206.61,160.06
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,449.78,353.25
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,680.53,525.64
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,547.39,420.55
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,355.48,270.88
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,604.38,461.4
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,824.91,618.56
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,846.66,629.49
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,865.18,639.65
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,873.6,644.08
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,885.73,651.18
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,888.58,651.13
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,887.84,648.88
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,883.67,645.51
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,876.01,639.96
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,861.32,629.84
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,851.73,622.99
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,821.17,601.88
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,796.3,584.34
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,737.34,538.69
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,681.61,495.54
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,649.17,472.87
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,615.95,449.22
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,575.57,420.3
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,535.5,391.18
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,506.62,369.46
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,474.79,344.82
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,439.59,316.13
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,389.5,274.37
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,338.48,236.81
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,307.75,216.85
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,255.97,171.62
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,194.11,120.44
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,147.29,94.56
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,116.29,90.3
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,112.54,87.59
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,108.49,84.59
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,109.19,85.66
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,112.21,88.62
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,94.27,73.94
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,82.15,63.94
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,72.97,56.3
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,61.2,46.2
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,46.13,33.05
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,30.74,19.2
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,16.14,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
