Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,27.04,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,77.01,48.81
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,131.34,96.87
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,203.03,156.8
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,264.79,208.33
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,333.18,264.01
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,381.87,303.32
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,432.0,342.65
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,468.83,369.5
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,502.77,393.33
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,480.65,374.32
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,465.34,360.01
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,551.63,424.37
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,659.81,501.76
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,661.89,499.7
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,644.49,484.79
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,722.9,539.28
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,787.18,582.5
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,796.06,586.16
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,801.74,588.08
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,791.55,578.37
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,778.57,567.02
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,799.76,580.87
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,817.74,592.3
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,788.32,570.54
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,757.16,547.93
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,724.46,525.15
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,695.89,504.99
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,663.8,482.04
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,632.09,459.28
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,610.41,444.32
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,587.34,428.08
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,527.16,384.76
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,477.16,348.57
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,431.63,315.74
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,389.54,285.29
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,396.58,288.41
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,387.42,277.1
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,345.54,241.05
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,291.08,194.21
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,248.98,166.76
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,229.81,159.94
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,187.98,131.77
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,140.86,110.17
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,123.84,96.78
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,105.42,82.05
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,100.56,78.53
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,95.44,74.7
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,87.65,68.43
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,79.51,61.73
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,69.46,53.35
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,59.99,45.2
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,45.55,32.58
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,30.82,19.31
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,15.82,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,28.97,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,82.19,52.24
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,147.09,108.97
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,214.98,166.23
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,281.29,221.77
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,361.05,286.74
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,422.44,335.56
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,486.76,385.08
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,459.63,361.7
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,410.78,321.26
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,471.86,367.41
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,535.31,413.99
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,669.47,512.93
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,784.23,592.45
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,816.27,610.86
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,845.71,627.81
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,869.12,640.79
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,879.04,644.74
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,891.61,651.68
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,900.78,656.41
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,905.08,657.01
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,905.74,655.36
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,900.05,650.73
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,890.74,643.89
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,876.09,633.94
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,857.99,621.82
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,834.59,606.26
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,808.34,588.84
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,778.44,567.8
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,746.29,544.53
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,709.66,518.42
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,670.8,490.27
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,578.42,421.09
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,505.0,365.92
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,470.06,340.78
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,435.94,315.76
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,410.61,296.31
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,382.18,273.82
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,349.97,246.84
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,301.0,206.07
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,257.09,172.68
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,216.29,144.11
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,167.9,113.13
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,127.02,98.58
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,128.94,100.54
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,136.88,107.35
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,120.72,94.71
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,98.99,77.31
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,92.69,72.33
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,81.51,63.13
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,69.2,52.92
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,56.54,42.12
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,43.13,30.44
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,29.43,18.14
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,15.09,0.03
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,25.82,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,74.53,47.03
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,129.89,95.79
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,203.11,157.03
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,148.54,115.93
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,67.59,49.96
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,73.46,54.76
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,79.52,59.54
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,96.76,73.12
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,113.99,86.46
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,142.01,108.48
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,170.33,130.45
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,184.25,140.58
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,198.22,150.67
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,242.71,184.16
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,302.99,228.73
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,328.2,246.24
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,353.08,263.35
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,369.42,274.64
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,385.33,285.59
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,403.98,297.97
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,422.01,309.77
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,411.74,302.04
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,401.41,294.4
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,463.71,338.77
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,523.22,380.05
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,694.9,507.66
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,809.0,590.21
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,712.59,517.98
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,605.82,438.09
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,526.71,382.36
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,455.27,331.15
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,467.38,340.57
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,476.43,347.08
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,471.23,343.02
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,463.49,336.1
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,410.55,297.12
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,371.86,268.84
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,333.72,232.72
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,277.5,178.11
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,222.62,133.61
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,168.79,94.18
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,139.43,88.26
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,155.14,121.46
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,110.96,85.97
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,69.93,52.58
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,67.62,51.0
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,65.17,49.25
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,62.09,46.83
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,58.93,44.26
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,53.16,39.45
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,47.22,34.3
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,37.11,25.44
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,28.49,17.42
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,14.36,0.23
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,19.74,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,53.68,32.69
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,105.65,77.27
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,171.3,131.64
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,231.35,181.48
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,298.76,236.4
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,367.73,291.56
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,430.14,340.5
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,491.0,386.74
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,554.96,434.14
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,611.29,474.15
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,660.88,508.54
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,710.23,542.54
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,759.08,575.17
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,792.56,596.79
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,823.78,616.77
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,847.38,630.77
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,874.16,646.96
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,888.42,655.35
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,899.34,661.63
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,906.81,664.68
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,899.0,657.62
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,894.27,653.57
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,885.95,647.21
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,873.83,637.44
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,858.19,625.45
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,836.1,609.96
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,811.07,592.71
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,781.16,571.28
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,748.87,547.76
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,713.09,521.73
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,674.96,493.62
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,632.66,462.05
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,588.45,428.45
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,541.39,391.99
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,492.93,353.6
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,442.6,312.87
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,391.55,270.68
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,333.1,222.95
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,279.06,178.2
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,224.47,134.2
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,170.92,95.17
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,117.75,65.81
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,79.13,59.44
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,77.67,58.48
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,69.38,51.89
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,67.38,50.56
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,65.26,49.1
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,61.48,46.2
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,57.54,43.08
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,52.08,38.54
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,46.48,33.69
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,38.03,26.22
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,27.83,16.92
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,14.0,0.47
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,28.94,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,82.3,51.84
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,147.36,108.82
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,215.76,166.14
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,282.21,221.73
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,362.32,286.9
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,423.7,336.34
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,488.04,386.67
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,549.01,432.49
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,611.87,478.39
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,660.5,512.28
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,708.39,544.09
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,748.96,570.02
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,791.19,596.76
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,823.23,615.9
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,852.62,633.1
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,867.21,640.37
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,888.29,652.15
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,901.25,659.57
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,910.75,664.83
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,915.28,665.79
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,916.18,664.49
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,910.23,659.92
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,900.61,653.08
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,886.02,641.77
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,867.9,628.26
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,844.77,612.79
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,818.66,595.36
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,788.36,575.11
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,755.63,552.89
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,718.99,526.39
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,679.97,497.77
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,637.7,466.28
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,593.38,432.61
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,545.54,395.58
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,496.27,356.53
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,444.9,314.98
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,393.31,272.35
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,339.81,227.61
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,279.77,178.07
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,224.95,133.9
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,171.09,94.63
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,117.84,65.2
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,78.54,58.71
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,77.34,57.98
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,69.36,51.66
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,67.36,50.32
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,65.24,48.87
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,62.15,46.55
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,58.97,44.09
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,53.58,39.72
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,48.06,35.03
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,37.89,26.11
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,29.27,18.11
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,14.75,1.16
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,34.46,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,102.69,65.59
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,163.9,121.37
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,236.43,182.53
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,310.09,244.15
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,389.36,308.88
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,451.34,358.16
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,515.98,407.75
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,575.27,451.93
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,633.94,494.41
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,682.66,527.4
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,730.32,558.37
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,772.66,585.0
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,805.46,604.63
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,836.41,622.59
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,864.6,638.48
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,888.32,651.51
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,908.87,662.41
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,922.01,669.52
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,931.55,674.39
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,934.56,674.04
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,933.83,671.42
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,927.99,666.71
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,918.35,659.69
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,903.16,647.87
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,884.34,633.85
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,859.97,617.34
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,832.48,598.87
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,801.43,577.15
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,767.76,553.76
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,730.01,527.35
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,689.75,498.44
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,646.19,466.63
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,600.52,432.58
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,551.42,395.23
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,500.76,355.72
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,448.09,313.66
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,394.58,269.89
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,339.28,224.07
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,283.8,177.99
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,227.54,132.86
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,171.86,92.43
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,116.7,62.22
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,64.98,47.44
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,63.52,46.47
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,61.95,45.37
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,60.18,44.19
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,58.34,42.94
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,55.15,40.53
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,47.64,34.43
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,43.26,30.89
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,38.8,27.11
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,32.46,21.55
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,26.07,15.56
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,12.81,0.54
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,31.47,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,95.39,60.26
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,154.72,113.87
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,225.03,172.63
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,288.42,225.63
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,364.14,286.9
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,425.22,335.43
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,489.17,384.55
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,544.97,425.28
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,601.59,465.24
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,651.02,499.51
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,699.88,532.24
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,741.94,557.71
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,778.75,579.03
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,811.91,597.81
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,842.55,614.41
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,867.33,626.02
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,889.15,635.44
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,903.45,639.84
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,902.87,634.88
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,909.05,634.24
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,911.69,631.23
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,906.61,628.38
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,897.89,623.47
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,882.3,613.96
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,863.21,602.3
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,840.71,589.64
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,815.35,575.02
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,786.03,557.69
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,754.38,537.79
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,718.89,513.95
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,681.07,487.98
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,639.34,458.67
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,595.58,427.1
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,548.5,391.99
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,500.07,354.88
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,446.83,313.47
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,394.47,271.47
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,340.38,227.27
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,286.51,183.04
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,232.43,140.06
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,179.71,101.94
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,127.06,72.58
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,78.89,59.16
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,78.8,59.35
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,78.69,59.48
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,76.09,57.7
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,73.33,55.75
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,70.57,53.64
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,66.12,50.03
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,59.04,44.3
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.79,38.17
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,41.29,28.97
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,30.58,19.25
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,15.46,2.11
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,25.4,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,72.9,44.82
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,128.14,93.92
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,200.93,154.53
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,263.41,206.51
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,333.02,263.01
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,392.0,309.5
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,454.44,357.07
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,519.38,404.96
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,579.69,448.12
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,561.6,431.31
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,524.07,400.67
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,524.88,397.98
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,520.52,391.24
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,579.23,432.61
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,638.77,473.26
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,635.23,467.1
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,628.41,459.24
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,644.06,469.17
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,657.98,477.77
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,660.45,477.82
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,648.1,468.2
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,788.44,569.73
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,891.66,640.65
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,763.73,550.85
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,616.53,444.68
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,696.38,502.57
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,763.72,549.38
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,632.53,457.46
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,512.15,371.76
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,560.88,408.45
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,599.91,436.41
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,537.92,391.57
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,486.76,354.65
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,501.56,365.89
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,493.31,356.84
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,431.37,309.57
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,388.79,278.16
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,343.2,238.14
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,284.0,184.72
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,229.82,140.59
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,176.27,100.76
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,124.07,70.86
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,75.86,57.22
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,73.88,55.84
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,71.69,54.24
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,69.47,52.72
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,67.12,51.07
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,62.72,47.53
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,58.1,43.73
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,52.7,39.25
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,47.16,34.44
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,37.2,25.69
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.57,17.73
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.38,1.84
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,31.72,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,94.97,59.27
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,153.76,113.08
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,222.92,171.05
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,290.46,227.27
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,361.41,284.78
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,421.75,332.24
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,484.97,380.23
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,541.08,421.4
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,598.35,462.15
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,646.59,494.66
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,691.27,523.05
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,732.54,548.51
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,772.12,572.38
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,805.14,592.28
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,835.64,610.34
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,727.47,531.57
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,574.6,418.93
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,755.43,548.11
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,894.38,637.39
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,899.92,636.83
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,901.92,635.48
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,837.89,591.85
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,740.59,523.11
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,817.51,579.35
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,858.63,607.26
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,757.14,536.95
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,645.16,456.68
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,710.45,506.55
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,750.74,536.93
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,647.77,462.06
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,555.48,394.9
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,499.38,356.55
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,445.57,319.19
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,450.54,322.88
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,442.7,316.6
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,429.23,303.73
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,391.51,269.34
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,338.26,225.81
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,285.19,182.24
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,231.28,139.28
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,178.39,100.76
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,126.44,71.52
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,77.55,57.84
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,76.52,57.26
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,75.38,56.55
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,73.34,55.21
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,71.18,53.75
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,67.64,50.99
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,63.98,48.05
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,58.05,43.28
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,49.76,36.31
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,40.28,28.08
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,30.65,19.34
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,15.48,2.59
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,28.56,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,80.16,49.01
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,146.78,108.14
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,216.43,166.6
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,278.69,218.51
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,353.08,278.37
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,414.08,326.45
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,478.14,375.17
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,534.96,416.16
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,593.0,456.56
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,642.25,489.59
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,690.97,520.91
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,732.84,545.92
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,769.49,566.76
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,802.99,586.56
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,834.03,604.45
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,858.16,616.38
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,879.29,626.26
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,893.62,633.54
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,904.56,638.78
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,898.81,632.92
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,901.16,632.45
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,896.3,629.33
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,887.84,624.11
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,823.33,579.69
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,733.48,515.79
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,726.18,511.76
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,716.49,505.45
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,745.38,528.35
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,750.64,534.79
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,640.2,455.23
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,534.21,378.67
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,577.61,412.55
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,592.23,423.37
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,545.46,388.07
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,497.29,351.11
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,446.78,311.51
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,395.01,269.81
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,332.21,226.38
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,309.17,215.51
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,250.88,162.31
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,172.85,94.91
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,119.5,64.79
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,76.43,56.69
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,74.85,55.66
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,66.78,49.29
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,64.67,47.87
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,62.43,46.31
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,58.91,43.65
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,55.24,40.78
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,50.09,36.62
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,44.8,32.16
