Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,37.13,25.41
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,29.29,18.17
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,14.02,1.95
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,31.48,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,94.11,57.65
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,154.39,113.17
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,225.0,172.51
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,293.11,229.55
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,364.92,288.2
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,425.18,336.07
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,488.28,384.47
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,544.6,426.2
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,601.95,467.37
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,650.83,501.0
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,696.16,530.47
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,737.85,556.72
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,777.81,581.35
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,810.52,600.68
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,840.69,618.12
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,864.36,631.09
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,874.7,635.25
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,889.09,643.83
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,900.09,650.25
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,905.28,651.66
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,906.88,650.89
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,902.14,647.44
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,893.75,641.77
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,881.83,632.61
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,866.35,621.24
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,757.48,544.43
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,627.92,449.63
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,711.65,513.12
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,756.18,547.39
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,720.16,521.44
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,681.73,493.79
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,639.37,462.94
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,595.0,429.89
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,547.64,394.56
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,498.8,356.99
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,420.63,299.3
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,377.74,269.95
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,343.12,236.88
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,285.69,182.66
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,231.7,139.3
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,178.93,100.61
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,126.44,70.63
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,75.84,56.26
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,75.05,55.97
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,74.15,55.57
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,71.7,53.89
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,69.1,52.05
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,65.86,49.53
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,62.51,46.84
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,56.51,42.01
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,48.44,35.21
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,39.29,27.2
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,29.99,18.74
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,15.12,2.69
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,30.35,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,91.45,55.56
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,151.98,111.62
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,222.45,171.26
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,293.59,230.89
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,370.36,293.74
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,432.04,342.96
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,496.62,392.7
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,555.71,436.86
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,614.25,479.34
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,662.85,512.56
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,710.55,543.52
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,753.93,570.98
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,795.78,596.91
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,819.52,609.86
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,848.48,626.35
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,872.05,639.29
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,892.56,650.19
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,906.27,656.62
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,916.47,660.86
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,921.16,661.91
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,922.16,660.72
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,916.72,656.83
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,907.53,650.66
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,891.14,638.6
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,871.15,624.32
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,848.31,609.29
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,822.43,592.29
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,792.31,572.66
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,759.78,551.25
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,723.67,525.63
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,685.14,497.85
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,642.41,465.72
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,597.75,431.58
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,511.84,368.35
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,452.91,325.53
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,433.05,307.96
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,397.83,274.65
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,344.04,229.86
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,290.17,184.96
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,228.28,135.54
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,174.18,95.71
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,120.23,64.72
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,75.19,55.73
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,74.86,55.69
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,68.01,50.31
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,65.95,48.93
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,63.77,47.43
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,61.31,45.65
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,58.83,43.77
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,53.45,39.44
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,47.93,34.79
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,37.91,26.06
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,29.29,18.18
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,14.75,2.62
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,29.8,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,89.95,54.28
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,150.92,110.77
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,221.96,170.38
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,294.69,230.96
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,373.2,294.83
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,363.34,287.59
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,333.13,263.18
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,388.8,305.29
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,446.87,347.63
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,436.38,336.4
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,403.21,308.5
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,434.37,330.18
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,464.95,350.83
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,502.94,377.35
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,540.28,403.09
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,640.03,474.09
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,741.12,543.6
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,673.64,493.31
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,602.15,440.51
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,790.73,578.05
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,926.29,668.18
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,801.37,580.94
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,634.42,458.77
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,705.82,509.7
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,767.25,551.73
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,758.15,546.12
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,746.47,539.1
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,691.15,500.5
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,639.5,464.17
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,576.3,419.78
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,520.17,379.88
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,571.57,420.54
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,593.06,436.8
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,546.6,400.27
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,498.75,362.1
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,424.85,306.52
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,383.68,277.54
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,339.3,245.68
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,294.59,214.37
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,247.74,181.43
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,199.47,147.81
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,142.58,94.59
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,82.72,62.61
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,91.64,70.19
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,108.93,84.63
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,115.73,90.69
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,115.14,90.69
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,102.25,80.44
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,88.8,69.52
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,74.73,57.83
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,60.15,45.41
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,46.7,33.6
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,31.5,20.09
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,16.32,3.66
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,7.68,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,14.85,4.6
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,31.83,19.86
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,49.12,34.54
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,72.01,53.57
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,95.35,72.74
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,151.34,118.51
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,203.97,160.97
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,204.36,160.11
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,202.47,157.28
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,247.0,191.96
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,292.44,226.75
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,344.6,265.94
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,413.27,316.57
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,373.16,284.73
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,346.74,263.26
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,458.33,347.08
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,554.48,417.28
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,570.88,427.67
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,586.02,437.5
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,658.86,488.97
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,715.18,527.88
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,660.62,486.87
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,594.7,438.31
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,356.11,265.76
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,113.73,82.27
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,89.58,63.91
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,65.55,45.37
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,148.92,109.5
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,230.88,171.24
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,208.64,154.44
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,186.74,138.02
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,159.33,117.33
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,132.38,96.88
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,194.39,144.07
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,253.31,188.17
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,189.16,140.13
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,125.46,91.95
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,104.66,76.32
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,84.03,60.62
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,131.55,97.59
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,174.48,130.75
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,141.56,105.87
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,109.28,84.95
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,112.06,87.57
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,114.54,89.93
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,68.93,52.47
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,18.15,9.82
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,15.25,7.39
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,12.35,4.94
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,9.87,2.82
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,7.39,0.68
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,5.33,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.28,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,12.22,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,28.09,13.37
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,68.97,48.78
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,107.21,80.97
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,148.75,115.64
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,193.94,152.81
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,225.76,178.56
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,256.92,203.09
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,422.33,333.27
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,590.76,459.51
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,553.06,427.42
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,491.98,378.81
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,386.01,296.72
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,270.9,205.82
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,398.92,302.63
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,513.93,385.69
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,556.63,414.55
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,614.85,453.94
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,668.06,490.29
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,720.66,525.59
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,734.84,533.62
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,746.97,540.51
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,691.58,500.07
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,624.28,451.67
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,679.57,490.48
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,720.25,518.22
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,709.36,510.36
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,696.38,501.38
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,693.75,499.82
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,687.91,495.89
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,669.02,482.74
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,647.84,467.81
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,597.27,432.16
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,547.95,396.98
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,523.78,378.84
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,495.7,357.02
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,450.66,321.52
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,394.68,274.99
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,341.53,230.89
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,288.56,186.73
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,242.01,154.08
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,217.31,141.82
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,189.29,129.45
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,165.61,128.97
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,118.41,91.48
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,73.31,55.06
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,71.2,53.68
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,68.95,52.12
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,65.72,49.71
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,62.38,47.12
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,56.38,42.17
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,48.38,35.33
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,39.6,27.62
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,30.69,19.46
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,15.49,3.36
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,32.37,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,95.06,55.04
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,156.54,114.22
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,231.08,176.69
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,298.53,232.99
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,373.22,293.41
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,433.91,340.89
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,497.4,388.56
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,554.23,428.94
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,610.43,467.35
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,575.39,437.25
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,512.22,387.28
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,659.09,493.68
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,787.43,578.91
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,811.4,590.81
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,840.49,606.94
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,863.98,619.25
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,884.36,629.56
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,897.75,636.75
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,907.66,641.89
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,912.61,642.74
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,913.88,641.44
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,909.15,637.85
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,900.71,632.11
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,846.08,593.94
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,770.49,538.47
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,771.92,539.89
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,770.04,538.47
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,772.97,543.78
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,756.03,535.71
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,719.99,511.43
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,681.59,485.14
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,639.66,455.79
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,595.78,424.25
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,533.98,378.46
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,486.69,343.52
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,433.38,304.77
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,383.31,268.9
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,354.28,245.73
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,309.64,209.88
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,263.81,172.77
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,211.8,132.61
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,163.26,103.05
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,119.13,90.5
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,113.12,86.09
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,106.63,81.21
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,91.16,69.17
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,74.31,55.82
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,69.89,52.5
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,65.25,48.89
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,56.99,42.21
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,49.72,36.13
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,39.94,27.64
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,29.95,18.67
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,15.11,3.11
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,23.41,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,66.12,36.16
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,121.89,87.89
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,192.73,146.64
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,252.73,196.58
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,318.97,250.34
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,377.9,296.58
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,440.37,343.75
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,496.11,383.26
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,560.64,427.14
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,610.58,459.71
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,660.24,490.77
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,702.9,516.17
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,744.23,539.73
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,779.12,560.68
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,811.84,580.01
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,836.81,593.7
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,858.94,605.62
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,875.09,615.67
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,880.85,619.35
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,835.74,587.46
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,776.34,545.08
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,834.27,587.29
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,878.24,618.1
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,868.91,612.3
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,855.9,604.66
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,834.48,591.28
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,810.09,576.02
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,724.22,514.67
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,635.03,450.64
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,639.63,455.23
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,636.7,453.76
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,356.43,259.17
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,95.06,66.53
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,131.63,94.57
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,166.94,121.26
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,115.31,82.59
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,63.47,43.34
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,51.28,34.15
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,39.12,24.88
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,62.89,43.43
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,86.28,61.67
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,133.59,97.84
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,172.04,134.3
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,166.33,130.37
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,153.0,120.35
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,138.28,109.04
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,122.95,97.06
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,108.12,85.28
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,92.81,72.86
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,77.57,60.21
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,61.94,46.92
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,46.52,33.46
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,30.74,19.51
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,16.18,3.85
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,29.02,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,86.22,47.68
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,147.31,107.14
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,216.36,165.64
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,283.55,221.95
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,354.57,279.89
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,415.0,327.79
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,478.4,376.22
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,535.53,418.29
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,593.82,459.83
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,642.88,493.41
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,691.39,525.11
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,730.12,548.96
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,770.23,573.4
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,804.38,594.94
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,836.08,614.77
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,860.46,628.42
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,881.81,640.11
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,886.27,640.8
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,897.98,646.46
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,903.93,648.4
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,906.28,648.17
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,901.83,645.0
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,893.77,639.66
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,881.82,631.92
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,866.34,621.96
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,844.38,607.54
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,819.4,591.19
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,789.81,570.89
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,757.84,548.87
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,722.36,523.9
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,684.51,496.83
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,642.48,466.28
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,598.55,433.66
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,552.0,398.33
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,504.01,360.97
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,450.83,319.03
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,400.69,278.47
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,347.77,235.06
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,295.12,191.58
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,242.16,148.97
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,183.32,105.14
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,159.71,103.38
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,180.41,140.34
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,124.43,95.99
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,80.87,61.01
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,78.42,59.4
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,75.81,57.59
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,71.79,54.56
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,67.59,51.29
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,59.04,44.22
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,51.81,38.05
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,41.73,29.26
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,31.43,19.97
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,15.87,3.64
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,26.76,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,80.52,43.17
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,141.63,102.13
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,209.91,158.99
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,272.56,211.0
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,347.66,271.26
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,408.88,319.17
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,473.2,367.8
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,529.89,409.26
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,587.73,450.31
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,637.64,485.25
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,687.06,519.0
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,728.41,544.78
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,768.04,569.03
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,798.07,586.18
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,829.76,604.32
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,747.21,543.68
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,637.61,462.29
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,608.13,441.29
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,592.56,428.99
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,770.64,555.8
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,913.79,650.01
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,897.17,637.52
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,889.53,632.26
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,876.99,622.96
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,860.97,611.56
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,781.26,555.85
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,686.22,487.45
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,733.65,524.05
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,755.75,541.96
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,720.57,517.37
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,683.15,491.13
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,642.26,461.88
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,599.44,430.55
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,553.44,396.13
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,505.32,359.22
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,456.21,320.53
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,404.74,278.95
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,346.67,232.29
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,292.56,187.95
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,237.9,143.75
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,184.07,103.53
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,130.28,71.36
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,80.16,59.72
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,71.74,53.14
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,70.39,52.25
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,68.46,50.99
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,66.43,49.62
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,62.7,46.79
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,58.81,43.76
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,53.44,39.44
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,47.93,34.8
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,39.56,27.45
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,29.36,18.28
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,14.77,2.99
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,30.68,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,90.0,47.55
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,153.77,111.21
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,225.5,171.34
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,293.79,227.64
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,365.8,285.05
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,427.71,333.35
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,492.61,382.1
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,549.9,423.78
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,608.18,464.9
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,658.15,498.68
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,704.48,528.31
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,746.94,554.52
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,787.65,579.14
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,821.61,598.58
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,853.0,616.15
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,877.68,629.63
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,888.94,634.53
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,903.45,643.01
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,914.52,649.35
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,919.7,650.76
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,921.28,650.04
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,917.34,647.31
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,909.7,642.36
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,894.28,631.29
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,875.31,618.1
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,852.4,603.72
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,826.54,587.42
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,797.31,567.99
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,765.69,546.64
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,729.83,522.06
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,691.66,495.4
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,649.94,465.86
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,606.23,434.12
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,559.02,398.9
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,510.42,361.68
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,459.65,321.9
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,408.09,280.43
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,349.78,233.75
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,295.34,189.33
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,240.22,144.96
