Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,186.1,104.65
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,132.58,72.67
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,82.13,61.06
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,73.84,54.61
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,72.88,54.04
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,70.72,52.61
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,68.42,51.04
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,65.13,48.6
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,61.73,45.99
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,56.1,41.48
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,50.3,36.62
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,39.34,27.14
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,30.03,18.73
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,15.13,3.14
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,19.52,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,56.48,27.61
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,114.32,82.31
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,186.43,142.32
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,250.89,196.2
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,323.39,255.57
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,384.25,304.31
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,449.04,354.56
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,515.18,403.53
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,577.5,448.19
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,628.44,483.86
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,679.08,518.46
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,724.69,548.41
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,769.21,576.66
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,798.77,594.21
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,830.45,613.14
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,856.82,628.32
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,880.36,641.57
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,896.57,649.72
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,909.41,655.73
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,916.21,658.1
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,907.3,650.34
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,902.89,646.88
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,894.9,641.15
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,882.02,631.25
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,865.66,619.21
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,843.48,604.52
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,818.39,587.95
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,789.57,569.08
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,758.42,548.15
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,723.46,523.37
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,686.19,496.53
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,645.07,466.69
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,602.0,434.75
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,555.73,399.58
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,508.04,362.47
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,455.59,321.09
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,403.6,278.99
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,349.97,234.87
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,296.48,190.64
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,242.43,147.2
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,189.76,108.07
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,154.54,94.77
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,154.26,118.27
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,114.67,87.32
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,79.66,59.54
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,77.48,58.14
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,75.16,56.58
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,71.81,54.12
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,68.35,51.49
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,60.03,44.67
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,53.17,38.84
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,43.08,30.09
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,32.8,20.86
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,17.09,4.19
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,12.58,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,29.12,11.18
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,76.19,53.38
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,121.45,91.38
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,178.76,139.08
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,234.3,185.04
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,216.17,170.51
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,188.23,146.99
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,282.57,222.26
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,386.39,302.9
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,362.09,281.47
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,345.42,265.75
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,334.57,255.78
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,336.57,255.42
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,385.08,290.87
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,450.18,337.63
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,422.18,314.91
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,409.34,303.48
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,565.92,419.61
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,722.38,531.0
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,675.01,493.05
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,611.69,445.03
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,713.17,517.71
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,806.61,582.49
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,842.84,609.69
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,864.0,624.59
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,842.17,609.19
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,817.29,592.04
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,787.69,570.81
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,755.7,546.94
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,719.47,520.9
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,681.07,492.99
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,639.83,462.81
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,596.65,430.64
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,549.58,394.91
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,501.32,357.47
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,450.97,317.0
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,399.87,275.17
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,347.36,232.83
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,295.08,190.25
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,241.53,147.16
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,188.7,107.68
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,129.64,70.93
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,79.16,58.43
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,76.78,56.75
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,74.44,55.08
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,72.39,53.75
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,70.22,52.3
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,66.0,49.11
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,61.57,45.66
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,55.96,41.09
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,48.38,34.7
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,39.25,26.8
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,29.96,18.47
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.11,2.96
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,8.11,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,15.69,3.27
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,50.01,33.5
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,83.65,61.82
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,133.73,103.34
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,181.41,142.79
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,153.32,119.92
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,120.01,91.89
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,244.71,192.53
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,372.42,292.38
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,451.18,353.07
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,550.71,427.89
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,592.81,456.93
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,633.83,484.9
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,653.46,495.95
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,654.93,494.26
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,774.87,581.82
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,870.02,647.24
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,886.5,655.29
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,899.68,661.5
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,907.78,664.34
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,912.37,664.94
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,909.45,660.64
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,902.87,654.08
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,887.99,640.81
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,869.58,625.44
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,805.68,578.38
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,738.74,527.79
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,712.66,509.03
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,685.43,489.21
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,655.29,468.23
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,624.26,446.41
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,623.11,446.93
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,604.66,433.72
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,558.61,398.86
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,511.1,362.13
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,440.47,309.88
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,399.19,280.64
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,362.84,250.51
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,319.59,213.13
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,269.16,176.14
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,226.56,147.43
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,164.33,101.29
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,83.04,61.26
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,98.14,73.63
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,113.94,86.54
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,94.79,71.61
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,73.83,54.99
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,70.43,52.52
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,66.91,49.86
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,58.75,43.31
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,51.83,37.56
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,42.41,29.4
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,32.84,20.77
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,16.61,3.72
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,13.0,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,34.16,12.54
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,79.08,55.38
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,134.32,101.75
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,185.71,144.97
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,243.37,192.81
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,251.3,199.24
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,240.66,189.92
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,364.88,289.09
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,506.39,398.12
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,552.17,430.62
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,597.39,462.28
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,613.93,470.9
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,624.69,475.22
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,741.59,561.36
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,840.82,628.55
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,866.72,643.12
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,889.75,656.02
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,903.92,662.93
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,914.62,667.61
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,920.71,669.3
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,923.17,668.72
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,918.77,663.44
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,910.63,655.86
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,895.23,643.95
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,876.22,629.81
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,853.5,614.38
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,827.73,596.98
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,798.81,576.53
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,767.32,554.41
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,731.09,529.04
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,692.48,501.24
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,650.49,470.55
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,606.39,437.65
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,554.3,397.15
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,513.75,365.54
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,471.03,332.72
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,421.73,293.93
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,361.05,244.69
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,300.1,192.72
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,238.42,143.07
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,183.7,101.76
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,129.0,68.35
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,76.12,56.0
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,73.46,54.09
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,72.39,53.44
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,64.0,46.92
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,61.74,45.35
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,58.86,43.23
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,55.91,40.98
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,51.19,37.13
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,46.37,33.03
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,38.74,26.37
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,29.34,17.95
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,14.77,2.58
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,18.33,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,52.35,20.4
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,112.55,80.22
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,186.85,142.64
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,253.83,199.05
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,330.1,262.17
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,396.92,316.25
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,462.74,368.04
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,523.24,414.45
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,585.78,461.17
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,636.22,497.35
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,686.26,532.03
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,727.16,557.9
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,770.27,584.91
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,804.75,606.24
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,836.78,625.66
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,862.59,640.85
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,885.46,654.01
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,890.44,655.88
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,902.58,662.82
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,908.88,664.73
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,911.64,664.38
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,908.04,661.04
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,900.78,655.39
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,889.04,645.77
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,873.73,633.9
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,851.98,617.62
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,827.14,599.4
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,798.73,579.1
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,767.73,557.1
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,731.96,531.63
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,693.77,503.78
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,652.2,473.19
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,608.46,440.39
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,561.48,404.45
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,512.95,366.46
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,461.43,325.37
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,409.72,283.23
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,356.51,239.21
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,297.2,190.51
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,242.35,146.21
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,188.89,106.16
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,135.35,73.45
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,83.72,61.86
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,74.34,54.69
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,74.67,55.29
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,72.59,53.94
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,70.39,52.46
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,68.25,50.98
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,66.14,49.46
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,58.4,43.22
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,51.83,37.73
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,42.39,29.51
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,32.81,20.82
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.07,3.77
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,9.33,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,19.1,3.58
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,63.56,43.5
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,103.51,77.11
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,146.75,113.36
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,193.4,152.01
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,233.68,184.73
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,275.24,217.64
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,332.99,261.69
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,379.99,296.4
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,539.0,419.6
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,704.92,541.7
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,748.55,569.6
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,790.67,596.5
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,815.7,610.94
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,846.15,629.1
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,870.43,642.87
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,891.67,654.54
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,906.56,661.67
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,917.93,666.51
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,923.32,667.72
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,925.03,666.62
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,920.71,662.82
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,912.64,656.7
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,896.42,644.2
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,876.58,629.48
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,854.37,614.38
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,829.09,597.29
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,799.07,575.84
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,766.64,552.86
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,730.68,527.42
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,692.38,499.72
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,650.37,469.06
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,606.54,436.43
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,559.83,401.02
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,511.61,363.6
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,460.96,323.46
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,409.73,281.94
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,351.53,235.17
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,297.19,190.65
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,242.59,146.53
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,189.21,106.45
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,135.81,73.7
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,84.3,62.32
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,74.01,54.3
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,74.01,54.52
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,71.92,53.16
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,69.71,51.67
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,66.5,49.33
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,63.2,46.81
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,57.63,42.39
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,49.81,35.88
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,40.7,27.97
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,31.44,19.6
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,15.87,2.91
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,18.32,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,52.33,17.01
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,114.39,81.03
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,190.58,144.6
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,258.01,201.15
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,334.61,264.17
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,242.75,191.96
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,110.67,83.86
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,165.94,127.67
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,215.06,165.52
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,233.1,178.39
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,250.73,190.76
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,442.17,337.9
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,630.57,475.67
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,742.92,556.18
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,846.84,625.52
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,873.12,639.97
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,886.57,646.19
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,902.03,654.94
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,914.06,661.45
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,920.11,663.06
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,922.59,662.47
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,918.67,658.9
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,911.04,653.05
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,897.48,642.44
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,880.34,629.63
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,858.93,615.47
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,834.35,599.26
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,804.93,578.63
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,772.91,556.32
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,736.86,531.44
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,698.37,503.94
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,656.24,472.36
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,612.04,438.76
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,564.78,403.18
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,515.96,365.52
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,464.3,324.84
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,412.24,282.9
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,358.65,239.5
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,298.74,191.02
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,243.3,146.27
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,188.98,105.45
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,134.55,71.96
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,81.94,60.41
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,78.48,57.88
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,71.7,52.63
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,69.48,51.16
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,67.12,49.54
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,64.47,47.64
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,61.78,45.63
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,56.54,41.48
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,49.2,35.37
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,40.38,27.71
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,31.45,19.61
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,15.88,2.72
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,11.66,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,26.74,5.01
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,76.89,53.11
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,133.14,100.14
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,183.28,142.21
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,238.21,187.53
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,287.27,227.16
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,339.19,267.93
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,438.0,344.23
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,531.8,414.61
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,534.84,413.08
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,513.19,393.7
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,407.6,311.23
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,290.94,219.06
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,310.69,232.96
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,330.23,246.24
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,414.39,307.68
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,515.66,379.25
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,556.65,406.61
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,596.87,433.22
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,686.09,495.0
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,770.45,551.63
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,584.86,421.47
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,388.85,280.18
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,544.56,391.66
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,689.25,489.78
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,706.81,501.65
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,720.39,511.35
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,689.17,488.51
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,657.62,465.67
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,613.57,434.82
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,571.66,405.33
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,586.05,416.04
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,588.48,417.51
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,554.48,394.63
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,509.74,362.1
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,459.25,322.65
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,407.57,281.28
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,354.49,238.1
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,301.58,194.74
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,248.69,152.43
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,190.32,108.87
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,137.94,76.49
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,87.7,65.22
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,100.29,75.59
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,116.18,88.61
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,119.36,91.66
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,115.31,88.89
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,91.8,70.2
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,70.56,53.04
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,62.94,46.97
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,55.12,40.45
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,44.41,31.16
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,33.84,21.61
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,17.39,3.31
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,10.74,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,24.35,2.95
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,82.15,57.06
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,146.19,110.62
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,204.38,159.29
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,269.55,212.95
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,195.78,154.37
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,100.42,75.88
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,114.41,86.77
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,128.51,97.47
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,144.3,109.37
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,160.26,121.24
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,287.5,220.09
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,424.41,322.1
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,474.86,357.46
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,525.68,392.68
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,545.55,404.59
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,564.06,415.56
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,650.53,475.76
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,720.37,523.05
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,649.48,469.74
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,562.41,405.74
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,609.55,439.22
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,654.54,470.23
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,691.6,494.58
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,714.04,509.01
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,703.9,501.93
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,691.75,493.65
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,735.05,528.01
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,761.91,550.09
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,668.48,481.01
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,578.88,414.9
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,604.21,435.07
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,604.65,435.62
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,558.43,400.79
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,511.05,364.43
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,461.02,325.27
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,410.84,285.05
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,359.1,243.47
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,301.86,197.4
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,261.24,169.77
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,242.22,161.88
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,175.85,111.83
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,100.57,75.86
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,98.87,74.83
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,101.34,77.11
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,97.28,74.26
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,93.0,71.19
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,89.82,68.81
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,88.9,68.19
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,77.79,59.27
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,66.43,49.82
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,51.77,37.21
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,35.91,23.24
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,18.92,3.78
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.21,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.47,0.52
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,77.81,53.7
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,132.55,99.68
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,202.68,157.73
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,274.91,217.21
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,347.06,275.32
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,413.78,327.89
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,477.9,377.42
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,545.82,428.65
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,605.97,472.19
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,659.45,510.02
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,707.71,543.5
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,755.21,575.49
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,792.37,599.08
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,827.41,620.99
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,855.45,638.04
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,874.76,649.04
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,892.82,658.82
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,907.59,666.38
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,915.63,669.67
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,920.12,670.68
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,917.77,668.18
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,911.77,663.37
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,896.39,651.23
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,877.5,636.89
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,856.28,622.23
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,832.04,605.59
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,803.49,584.02
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,772.61,560.72
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,736.83,534.89
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,698.99,507.29
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,657.33,476.68
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,614.12,444.4
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,567.9,409.32
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,520.64,372.68
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,470.73,333.28
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,415.91,289.45
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,362.91,246.24
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,310.35,203.11
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,256.98,160.38
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,205.19,121.53
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,153.92,89.53
