Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,105.14,78.96
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,99.51,74.93
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,98.81,74.81
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,95.15,72.29
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,91.41,69.66
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,86.3,65.84
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,81.03,61.77
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,71.99,54.51
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,63.51,47.42
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,50.02,35.76
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,36.65,23.79
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,19.08,3.47
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,13.62,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,35.55,2.71
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,102.06,71.57
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,167.58,127.22
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,245.38,192.27
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,325.14,258.35
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,237.52,188.86
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,110.67,84.32
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,207.07,162.13
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,314.74,246.32
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,413.6,322.38
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,504.83,390.95
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,643.06,495.02
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,779.5,592.09
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,814.46,613.25
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,846.95,632.9
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,872.72,647.75
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,895.52,660.53
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,900.11,660.71
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,912.05,666.04
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,918.59,668.04
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,921.56,667.79
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,918.11,664.54
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,910.97,658.98
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,899.84,649.8
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,885.1,638.37
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,863.33,623.47
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,838.41,606.54
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,809.41,585.89
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,777.67,563.46
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,741.11,537.99
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,702.14,509.7
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,659.7,477.63
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,615.07,443.46
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,567.51,407.27
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,518.39,369.04
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,466.74,328.08
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,414.07,285.31
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,359.29,240.71
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,304.38,195.47
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,249.32,150.64
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,187.24,103.64
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,131.74,68.81
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,78.03,57.31
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,72.49,53.09
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,66.74,48.65
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,64.63,47.24
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,62.4,45.71
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,60.23,44.18
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,58.08,42.6
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,53.08,38.62
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,47.98,34.35
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,37.88,25.62
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,29.26,17.75
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,14.75,1.02
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,18.9,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,52.62,2.74
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,126.61,88.78
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,199.36,150.82
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,274.97,214.29
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,358.4,282.99
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,421.44,334.07
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,487.9,386.09
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,549.83,432.45
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,611.91,477.47
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,662.47,512.43
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,712.27,545.77
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,755.89,574.14
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,790.14,595.55
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,823.47,615.73
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,854.18,633.89
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,878.71,646.6
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,900.1,657.12
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,914.95,666.03
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,926.26,672.71
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,931.13,673.81
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,932.26,672.57
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,928.66,668.08
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,921.27,661.24
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,902.07,646.77
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,878.94,629.87
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,857.37,615.44
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,832.75,599.0
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,803.0,578.11
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,770.83,555.62
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,735.54,530.72
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,697.91,503.64
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,656.1,473.12
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,612.38,440.62
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,566.3,406.45
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,518.72,370.18
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,465.97,328.59
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,414.32,286.92
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,360.76,243.04
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,307.41,199.04
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,253.79,155.94
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,194.86,111.72
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,142.02,78.55
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,91.31,67.65
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,85.92,63.75
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,86.89,64.91
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,84.34,63.24
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,81.62,61.4
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,77.12,58.04
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,73.24,55.09
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,65.33,48.65
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,57.21,41.8
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,46.5,32.53
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,34.39,21.7
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,17.69,1.84
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,22.66,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,66.54,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,139.18,97.24
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,220.31,166.52
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,289.27,225.1
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,365.85,288.38
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,429.85,340.08
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,497.26,392.62
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,555.84,435.99
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,615.43,478.63
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,664.01,511.91
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,714.4,545.05
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,756.87,572.13
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,797.42,597.51
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,831.52,617.59
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,853.82,629.43
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,877.79,641.03
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,898.53,650.33
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,913.92,658.82
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,925.82,665.3
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,930.41,665.92
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,931.28,664.28
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,927.46,659.75
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,919.92,652.97
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,905.96,642.2
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,888.43,629.28
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,866.25,614.75
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,840.94,598.23
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,810.77,578.69
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,778.12,557.45
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,741.92,532.86
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,703.35,505.71
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,660.99,474.3
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,616.75,441.01
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,569.65,406.76
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,521.04,370.29
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,469.93,330.14
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,418.23,288.51
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,359.85,241.77
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,304.99,196.9
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,249.69,152.06
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,195.5,110.9
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,141.4,76.81
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,89.2,66.24
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,74.25,54.5
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,73.63,54.22
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,71.5,52.82
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,69.24,51.29
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,66.7,49.49
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,64.14,47.59
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,58.2,42.76
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,49.83,35.7
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,40.67,27.75
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,31.39,19.28
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,15.87,0.56
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,11.31,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,29.43,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,96.54,66.44
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,161.67,121.73
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,239.79,186.47
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,320.12,252.28
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,384.35,303.94
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,453.1,357.45
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,429.3,336.23
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,377.52,293.23
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,530.5,410.25
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,692.14,528.08
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,736.02,555.59
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,778.23,582.07
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,813.75,603.24
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,841.7,619.02
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,865.93,630.93
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,886.95,640.59
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,903.44,648.08
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,916.58,653.38
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,921.29,653.28
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,922.29,650.94
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,919.1,647.38
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,912.3,641.66
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,896.48,629.3
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,877.24,614.98
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,855.82,601.24
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,831.42,585.5
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,801.56,564.38
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,769.51,541.7
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,733.84,517.97
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,696.2,492.43
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,655.2,464.0
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,612.75,433.87
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,566.28,400.21
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,517.98,364.37
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,467.66,326.21
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,417.78,287.42
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,365.91,246.83
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,314.72,206.23
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,262.88,165.35
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,212.51,127.85
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,162.85,96.79
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,115.97,78.73
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,107.91,81.06
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,104.92,78.98
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,100.64,76.02
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,96.14,72.83
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,89.93,68.17
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,83.47,63.18
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,75.31,56.71
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,64.51,47.77
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,49.48,34.93
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,34.52,21.71
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,17.92,0.69
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.84,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.4,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,22.21,11.39
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,38.3,25.27
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,60.65,43.89
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,83.02,62.34
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,107.84,82.53
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,142.31,110.05
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,216.13,168.8
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,307.98,239.61
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,427.56,330.95
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,558.6,427.12
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,617.54,466.93
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,677.76,506.92
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,688.19,509.94
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,693.31,509.53
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,803.48,586.54
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,901.94,648.99
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,906.95,648.7
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,919.51,654.06
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,926.17,655.96
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,929.23,655.71
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,876.72,619.58
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,796.81,561.72
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,854.2,603.23
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,882.1,621.55
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,860.6,607.63
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,836.09,592.11
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,806.84,572.52
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,775.2,551.22
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,739.78,527.05
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,702.11,500.89
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,624.11,443.13
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,555.29,392.12
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,546.22,387.46
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,522.95,370.12
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,471.27,330.07
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,418.72,288.34
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,364.43,244.45
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,310.32,200.26
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,254.95,155.85
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,200.63,114.87
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,140.23,76.03
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,88.42,56.73
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,79.37,58.47
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,78.04,57.76
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,75.77,56.28
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,73.36,54.66
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,69.57,51.84
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,65.63,48.82
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,57.41,42.1
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,50.45,36.2
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,40.27,27.4
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,29.9,18.01
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,15.58,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,43.38,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,119.01,82.11
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,191.25,144.55
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,260.69,203.14
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,344.3,271.73
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,409.74,324.22
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,478.92,377.7
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,540.63,422.91
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,604.15,467.72
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,656.56,503.81
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,708.57,537.73
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,749.17,561.95
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,791.75,587.07
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,827.33,607.95
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,860.39,626.94
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,886.82,641.66
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,910.18,654.37
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,915.0,654.77
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,927.21,660.19
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,933.02,661.84
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,935.18,661.3
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,931.32,658.43
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,923.73,653.32
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,911.2,643.84
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,895.08,632.18
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,872.83,617.98
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,847.43,601.78
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,817.54,581.61
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,785.0,559.69
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,748.43,535.12
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,709.45,507.75
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,666.49,477.37
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,621.52,444.82
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,573.52,409.07
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,524.02,371.28
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,472.34,330.94
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,419.8,288.87
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,365.1,244.82
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,310.29,200.06
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,247.95,150.0
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,192.51,107.74
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,137.55,72.86
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,84.41,53.32
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,74.63,54.8
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,66.87,48.75
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,65.1,47.62
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,63.24,46.39
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,60.05,44.03
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,56.78,41.51
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,51.71,37.38
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,46.54,32.97
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,36.46,24.28
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,27.79,16.3
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,14.55,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,40.5,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,115.29,78.58
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,186.33,139.93
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,253.1,196.09
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,333.84,262.04
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,398.14,313.37
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,466.22,365.75
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,528.11,411.84
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,592.14,458.02
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,472.7,364.18
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,290.22,221.03
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,546.28,417.05
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,778.93,580.23
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,813.77,599.01
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,846.16,617.28
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,871.41,630.96
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,893.54,642.59
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,898.93,643.39
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,911.6,649.14
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,786.97,562.09
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,612.2,436.18
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,786.62,561.59
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,909.62,643.19
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,895.36,631.38
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,877.6,618.55
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,788.56,556.97
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,682.75,480.97
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,741.67,526.83
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,771.87,551.52
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,659.13,469.85
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,545.63,387.47
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,596.07,426.84
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,614.05,440.86
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,532.54,380.48
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,472.44,336.41
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,437.02,310.6
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,401.28,283.91
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,362.81,254.82
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,324.35,225.41
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,279.5,193.39
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,249.9,173.78
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,177.67,114.05
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,89.02,57.25
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,100.23,75.62
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,119.09,91.05
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,109.7,83.99
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,99.7,76.36
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,89.0,68.02
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,77.72,59.0
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,68.67,51.6
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,56.62,41.44
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,43.15,29.79
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,29.41,17.51
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,15.06,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.75,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,113.75,76.72
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,207.47,155.26
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,277.7,213.8
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,356.37,277.24
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,419.65,326.78
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,486.41,376.85
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,545.26,419.18
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,603.71,459.7
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,654.91,492.94
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,705.49,524.79
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,749.08,550.62
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,783.11,569.69
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,816.87,590.03
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,848.06,608.56
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,873.57,623.78
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,896.0,637.03
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,911.45,645.41
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,923.4,651.68
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,929.35,654.6
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,931.58,655.25
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,854.17,604.01
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,739.07,522.38
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,714.06,504.52
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,687.83,485.28
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,783.4,556.83
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,843.6,599.88
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,813.66,580.53
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,781.0,559.78
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,744.92,536.1
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,706.28,508.9
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,663.71,477.5
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,619.09,444.04
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,570.85,408.94
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,521.03,371.53
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,469.24,330.76
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,416.61,288.26
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,356.69,243.81
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,322.17,220.15
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,275.33,182.85
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,226.98,145.78
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,187.35,123.5
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,167.04,120.05
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,145.93,112.11
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,121.88,93.32
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,94.76,71.95
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,64.48,47.61
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,61.37,45.32
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,58.18,42.87
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,52.08,37.85
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,45.76,32.45
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,35.7,23.73
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,27.01,15.65
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,30.9,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,115.47,77.55
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,188.5,141.18
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,258.51,199.73
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,344.26,269.13
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,408.82,320.16
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,477.15,372.04
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,538.46,416.82
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,601.66,461.35
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,653.3,495.86
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,701.81,526.75
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,745.82,552.82
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,788.24,577.28
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,823.25,597.98
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,855.73,616.9
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,872.72,626.08
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,896.15,639.56
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,826.03,590.49
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,707.6,504.99
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,601.04,430.37
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,493.96,353.45
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,742.07,532.39
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,922.61,652.32
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,906.02,639.21
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,885.74,625.24
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,863.85,611.32
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,838.89,595.42
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,809.91,577.09
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,778.34,556.96
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,682.31,487.1
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,590.24,419.43
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,615.22,439.73
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,618.16,442.36
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,571.18,408.11
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,522.75,371.94
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,470.31,331.33
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,420.18,291.54
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,366.91,248.5
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,313.98,205.29
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,255.17,158.65
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,203.77,119.91
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,152.54,87.53
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,104.69,69.14
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,95.16,71.26
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,94.31,70.85
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,88.51,66.59
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,81.24,61.07
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,77.53,58.37
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,73.74,55.48
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,64.26,47.73
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,54.44,39.44
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,42.26,28.95
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,30.13,17.94
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,15.41,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,41.3,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,129.47,86.44
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,211.05,158.35
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,282.88,219.12
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,363.3,285.17
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,427.88,336.03
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,496.02,387.19
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,555.5,429.67
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,614.16,469.73
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,665.88,502.51
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,716.93,533.46
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,760.48,557.05
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,802.24,578.46
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,828.41,592.13
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,860.2,609.4
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,885.09,622.6
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,906.78,633.83
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,923.19,644.19
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,936.06,652.47
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,941.5,654.87
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,943.17,655.04
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,939.62,652.58
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,932.26,647.9
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,918.86,639.02
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,901.8,627.89
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,879.5,614.43
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,853.95,598.87
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,824.16,579.31
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,791.6,557.91
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,754.85,534.4
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,715.59,507.51
