Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,672.63,477.72
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,627.32,445.49
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,578.83,409.95
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,528.73,372.22
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,475.91,331.42
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,421.98,288.62
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,366.72,244.31
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,311.18,199.06
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,254.27,152.94
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,197.94,109.96
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,132.98,67.59
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,77.7,46.72
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,66.03,47.67
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,64.58,46.7
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,62.58,45.37
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,60.49,43.95
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,52.31,37.49
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,49.03,34.95
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,44.36,31.21
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,39.62,27.21
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,32.12,20.67
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,24.49,13.47
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,46.59,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,137.96,91.36
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,218.68,163.75
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,288.93,222.9
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,367.28,286.35
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,431.33,336.16
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,498.85,386.0
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,556.12,426.14
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,616.9,466.75
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,667.67,499.27
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,717.7,530.56
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,761.76,557.55
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,796.15,577.78
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,830.43,597.83
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,862.1,616.0
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,887.55,630.09
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,909.85,642.2
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,925.08,649.48
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,936.75,654.64
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,942.8,656.42
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,945.09,656.01
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,941.23,653.29
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,933.53,648.35
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,919.37,638.15
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,901.5,625.77
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,879.22,612.02
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,853.68,596.21
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,824.26,576.69
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,792.0,555.35
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,755.11,532.08
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,715.68,505.24
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,672.84,475.48
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,627.82,443.47
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,578.94,407.8
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,528.45,369.99
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,475.83,329.66
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,422.91,288.01
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,367.96,244.36
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,312.83,199.85
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,256.75,154.73
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,193.58,107.0
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,162.44,98.21
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,168.31,119.22
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,112.83,84.53
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,69.98,50.78
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,62.08,44.77
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,60.07,43.41
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,56.74,40.93
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,53.3,38.29
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,48.08,34.11
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,42.73,29.63
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,34.55,22.51
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,26.2,14.62
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,34.24,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,119.03,77.64
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,192.93,144.41
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,265.33,205.03
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,343.86,268.82
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,408.86,320.35
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,477.62,372.5
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,538.9,416.29
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,601.95,459.4
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,653.92,493.81
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,702.54,524.37
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,747.91,550.91
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,791.86,575.84
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,827.46,596.35
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,860.55,615.06
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,877.89,623.56
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,901.82,636.42
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,918.07,645.69
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,930.82,652.92
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,937.97,656.21
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,941.45,657.32
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,937.93,653.77
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,930.62,648.01
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,917.73,638.87
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,901.19,627.53
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,878.95,613.68
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,853.46,597.78
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,824.11,579.63
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,791.92,559.53
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,755.12,536.0
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,715.8,508.94
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,672.69,477.71
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,627.43,444.38
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,579.08,408.92
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,529.12,371.33
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,476.42,330.75
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,423.47,288.94
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,368.24,245.07
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,312.9,200.38
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,250.07,150.37
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,194.08,107.83
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,138.56,72.38
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,84.85,51.87
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,72.83,52.89
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,71.34,51.92
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,63.0,45.52
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,60.69,43.92
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,57.4,41.49
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,54.03,38.88
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,48.44,34.41
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,42.72,29.61
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,34.13,22.15
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,25.33,13.85
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,28.19,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,112.81,72.53
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,186.4,139.4
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,254.83,197.36
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,337.62,265.17
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,403.14,317.56
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,472.59,370.9
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,534.88,416.09
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,599.18,460.87
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,651.92,496.11
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,701.16,527.23
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,747.11,554.2
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,791.72,579.52
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,826.86,599.18
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,859.47,616.94
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,876.28,624.75
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,899.76,636.96
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,915.48,644.17
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,927.71,649.3
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,934.9,651.83
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,938.39,652.21
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,934.83,649.72
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,927.53,645.07
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,913.29,635.26
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,895.46,623.31
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,873.41,609.36
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,848.18,593.44
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,818.36,573.71
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,785.92,552.29
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,749.77,528.87
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,711.2,502.47
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,668.32,472.81
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,623.49,441.07
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,575.59,407.06
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,526.22,370.86
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,474.31,330.99
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,419.71,288.25
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,364.79,244.27
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,310.05,199.83
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,254.79,155.65
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,200.91,114.94
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,147.13,80.59
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,87.83,54.63
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,77.08,56.51
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,76.93,56.62
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,74.63,55.11
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,72.2,53.47
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,68.7,50.79
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,65.13,47.95
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,55.97,40.49
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,48.27,33.99
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,37.3,24.57
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,26.12,14.25
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.97,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,49.76,28.98
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,91.56,66.64
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,143.41,109.77
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,198.97,155.39
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,268.23,211.47
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,335.48,264.86
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,404.21,316.71
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,489.83,378.95
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,543.32,416.58
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,597.63,453.89
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,648.12,487.09
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,698.81,519.54
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,737.53,542.36
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,781.28,567.78
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,819.05,589.33
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,854.66,608.82
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,873.72,618.72
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,889.73,626.91
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,904.56,633.16
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,907.98,632.37
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,906.96,631.51
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,902.39,628.48
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,896.6,624.72
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,886.75,618.41
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,865.65,604.62
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,841.37,588.89
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,813.49,571.18
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,782.69,551.34
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,746.4,527.49
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,707.78,501.56
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,568.4,403.2
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,449.08,317.6
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,501.82,356.75
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,523.3,369.91
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,451.97,317.58
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,406.65,285.57
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,370.73,258.62
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,332.67,229.32
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,189.91,130.39
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,80.72,56.09
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,140.91,97.46
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,169.27,121.17
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,161.74,124.38
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,149.27,115.2
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,84.24,63.41
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.12,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.29,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.46,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.05,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.74,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,59.28,34.84
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,117.59,87.08
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,110.7,84.06
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,97.67,74.18
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,130.06,100.86
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,163.73,128.12
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,176.24,137.31
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,187.8,145.45
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,236.78,183.62
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,286.99,221.96
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,494.88,381.9
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,704.83,533.25
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,588.63,444.09
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,460.59,346.06
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,467.13,349.43
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,454.74,338.75
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,690.78,511.83
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,884.89,646.12
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,789.97,573.9
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,681.96,494.06
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,654.87,475.26
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,642.02,465.42
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,613.47,443.81
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,584.64,422.16
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,623.18,449.84
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,664.56,478.55
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,730.39,528.44
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,768.37,558.33
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,733.4,533.56
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,696.38,507.47
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,655.97,478.81
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,613.59,448.05
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,567.36,414.38
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,520.11,378.9
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,465.81,337.02
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,423.93,304.66
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,374.38,265.66
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,325.39,226.63
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,270.23,179.16
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,202.7,122.7
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,150.69,88.27
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,101.1,67.42
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,93.43,71.98
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,96.18,74.53
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,90.13,69.95
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,83.75,65.03
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,75.11,57.98
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,66.01,50.41
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,57.9,43.58
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,49.57,36.32
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,37.61,25.74
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.35,14.0
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.43,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,54.51,31.19
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,103.34,76.14
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,170.66,131.96
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,236.76,186.27
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,208.07,163.82
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,169.4,132.08
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,203.13,158.57
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,237.89,185.08
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,309.08,238.99
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,368.74,282.71
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,395.62,300.58
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,421.43,317.54
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,541.02,404.5
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,647.7,479.25
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,609.26,447.71
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,548.1,401.68
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,668.26,487.47
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,787.83,568.92
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,720.0,519.25
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,649.51,468.53
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,787.91,567.65
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,895.47,642.58
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,802.21,575.72
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,702.33,504.57
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,718.25,517.21
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,730.33,526.36
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,752.24,544.13
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,757.36,550.29
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,722.9,526.33
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,686.82,501.09
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,647.94,473.46
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,607.64,444.22
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,546.91,399.04
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,491.02,357.45
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,463.33,335.46
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,420.2,299.95
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,329.34,235.15
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,285.83,209.01
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,265.08,184.18
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,220.83,140.01
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,138.05,91.5
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,123.04,91.25
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,137.32,107.41
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,148.16,116.55
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,135.13,106.53
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,121.67,96.02
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,101.49,79.59
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,84.13,65.26
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,72.25,55.37
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,60.08,44.91
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,43.68,30.6
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,27.26,15.2
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,75.87,43.84
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,142.63,106.05
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,219.82,170.65
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,297.55,234.91
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,362.91,288.38
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,433.25,344.11
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,351.69,278.46
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,237.6,185.5
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,313.21,244.01
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,377.75,292.24
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,443.44,340.51
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,528.44,401.31
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,688.92,519.53
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,844.26,625.51
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,872.44,639.75
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,897.78,652.89
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,806.55,586.76
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,688.41,498.86
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,829.29,599.11
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,928.57,663.04
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,925.34,659.8
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,918.47,655.23
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,907.1,647.88
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,892.18,638.36
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,870.73,624.67
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,846.15,608.97
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,817.0,589.31
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,785.18,567.85
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,749.29,543.97
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,711.02,517.14
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,669.1,487.36
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,625.14,455.36
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,577.53,420.6
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,528.47,383.62
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,476.67,342.77
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,421.06,297.97
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,348.77,246.3
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,316.88,228.51
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,274.57,188.6
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,219.35,137.75
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,163.08,98.91
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,106.44,71.35
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,113.96,88.53
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,136.26,107.08
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,122.98,96.76
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,108.99,85.75
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,95.44,74.89
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,81.33,63.3
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,67.21,51.42
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,52.61,38.83
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,38.17,26.12
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,23.86,12.44
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,12.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,12.02,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,80.3,45.42
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,157.32,117.6
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,224.04,174.37
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,299.66,237.11
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,250.54,199.26
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,173.68,136.66
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,373.75,297.74
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,566.71,444.79
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,620.93,482.87
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,675.22,520.76
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,722.28,551.18
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,768.17,580.27
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,657.93,496.9
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,504.61,380.4
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,417.47,314.54
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,310.75,232.87
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,403.05,301.01
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,512.65,378.35
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,489.76,359.89
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,483.84,354.04
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,423.37,310.01
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,364.37,266.88
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,561.81,409.53
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,747.39,534.04
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,691.35,492.24
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,629.17,448.27
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,663.67,471.83
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,685.18,485.47
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,712.51,507.1
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,713.49,510.42
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,671.65,480.16
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,627.39,447.99
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,535.8,382.38
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,466.09,332.53
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,421.47,301.27
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,385.83,275.83
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,366.43,258.02
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,329.18,224.4
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,269.87,174.5
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,205.95,121.51
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,144.86,80.61
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,92.47,58.82
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,78.69,58.84
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,76.05,56.93
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,73.33,55.05
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,70.45,52.99
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,65.43,49.1
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,60.17,44.88
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,53.27,39.21
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,44.14,31.41
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.76,22.29
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.21,11.64
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,12.12,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,81.33,44.45
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,160.49,119.92
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,231.63,180.45
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,313.24,248.23
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,379.06,301.69
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,456.73,362.1
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,522.08,410.49
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,589.84,458.83
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,644.16,496.12
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,698.37,531.33
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,617.74,467.81
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,510.27,384.0
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,686.3,513.07
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,858.33,627.47
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,886.51,641.35
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,911.77,654.38
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,917.93,656.87
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,931.84,664.61
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,939.72,667.17
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,944.0,667.62
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,940.81,663.93
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,933.88,658.06
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,923.78,650.34
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,909.91,640.37
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,888.42,627.3
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,863.57,612.1
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,833.47,593.42
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,800.45,572.71
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,763.16,548.76
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,723.29,521.53
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,679.66,489.89
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,633.9,456.06
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,584.57,419.67
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,533.64,381.06
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,480.56,339.72
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,426.58,296.47
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,370.52,251.17
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,314.27,204.88
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,257.31,158.11
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,193.55,108.81
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,136.65,71.41
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,81.56,49.36
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,68.5,50.38
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,67.5,49.77
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,59.74,43.71
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,57.6,42.22
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,54.51,39.87
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,51.36,37.37
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,45.63,32.66
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,39.77,27.61
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,31.06,19.86
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,22.15,10.43
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,16.74,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,98.95,52.62
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,178.96,133.41
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,259.73,202.11
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,350.03,277.02
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,417.34,331.82
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,488.75,387.64
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,553.24,436.38
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,617.83,483.18
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,670.48,518.56
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,722.52,552.66
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,766.33,580.4
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,808.29,606.44
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,834.99,621.48
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,867.61,640.49
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,893.55,655.06
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,916.38,667.55
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,932.56,676.79
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,945.19,683.83
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,951.72,685.88
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,954.47,685.63
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,951.01,681.25
