Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,943.72,674.56
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,931.18,664.89
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,914.92,652.95
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,892.39,638.38
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,866.5,621.64
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,835.78,600.46
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,802.16,577.38
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,764.97,553.03
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,725.16,525.61
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,680.61,493.67
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,634.06,459.57
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,585.11,422.83
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,534.49,383.86
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,480.38,341.33
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,426.71,298.1
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,371.57,253.32
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,310.75,203.62
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,253.93,156.97
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,198.43,113.86
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,142.68,77.16
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,88.93,55.4
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,69.77,51.43
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,69.23,51.2
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,66.86,49.57
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,64.38,47.82
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,60.86,45.15
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,57.27,42.3
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,51.04,37.17
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,42.76,30.07
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,32.65,21.12
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,22.43,10.27
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,60.95,29.24
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,125.35,92.78
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,213.92,166.81
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,309.0,245.59
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,377.21,301.4
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,456.62,363.86
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,529.69,419.0
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,606.21,474.75
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,661.99,513.48
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,717.62,550.55
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,762.78,578.25
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,810.92,607.46
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,847.77,629.39
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,882.08,649.4
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,910.56,665.33
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,924.97,671.9
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,942.15,680.43
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,955.8,686.69
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,962.87,688.77
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,966.2,688.58
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,962.86,685.68
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,955.69,680.48
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,942.88,670.63
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,926.36,658.54
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,904.47,644.21
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,879.2,627.76
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,849.1,606.88
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,816.02,584.12
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,777.86,559.15
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,737.16,530.82
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,692.88,499.28
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,646.34,465.45
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,596.12,428.14
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,544.33,388.69
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,490.59,346.7
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,435.79,302.71
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,378.41,255.83
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,320.9,208.23
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,262.6,160.6
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,197.43,110.41
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,139.52,72.58
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,83.5,50.25
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,69.52,50.77
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,67.82,49.61
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,65.54,48.17
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,57.87,42.25
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,54.38,39.59
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,50.81,36.75
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,45.42,32.32
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,39.95,27.59
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,31.19,19.84
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,21.02,8.89
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,81.37,38.09
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,166.37,123.9
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,245.23,190.84
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,342.21,270.5
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,410.92,326.31
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,483.93,383.33
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,551.97,433.8
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,622.76,484.2
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,673.34,517.55
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,726.39,551.84
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,773.55,581.38
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,819.25,609.36
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,846.0,623.85
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,878.82,642.35
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,905.67,656.65
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,929.42,668.86
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,945.16,675.85
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,957.3,680.63
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,964.21,682.54
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,967.33,682.19
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,963.26,677.47
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,955.33,670.51
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,941.24,660.17
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,923.43,647.63
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,901.15,633.68
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,875.46,617.59
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,844.47,598.04
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,810.52,576.51
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,772.62,552.24
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,732.1,524.92
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,687.36,492.63
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,640.46,458.15
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,590.74,422.52
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,539.38,384.47
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,485.31,342.44
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,430.27,298.43
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,373.27,251.88
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,316.08,204.52
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,257.91,156.97
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,200.4,112.45
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,134.65,68.68
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,78.35,46.23
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,64.47,46.81
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,62.91,45.85
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,60.81,44.41
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,58.63,42.89
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,50.51,36.39
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,47.14,33.7
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,41.99,29.45
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,36.76,24.92
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,28.73,17.74
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,20.58,8.05
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,89.6,38.71
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,191.45,141.4
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,269.3,208.04
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,357.47,280.79
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,425.72,335.7
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,498.15,391.4
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,561.65,437.49
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,624.69,480.75
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,678.5,515.95
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,731.73,549.84
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,776.98,577.44
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,820.46,603.36
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,847.45,617.6
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,880.39,635.68
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,906.75,649.6
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,929.88,661.43
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,946.14,668.91
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,958.8,674.22
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,965.3,676.22
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,967.97,675.99
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,963.91,673.12
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,955.97,668.01
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,942.8,658.37
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,925.87,646.52
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,903.07,632.41
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,876.89,616.18
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,845.84,595.83
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,811.82,573.53
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,773.84,549.46
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,733.23,522.4
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,689.06,491.82
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,642.63,458.85
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,592.71,422.36
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,541.15,383.6
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,486.86,341.72
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,431.84,298.05
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,374.88,252.42
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,317.73,205.74
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,259.26,158.05
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,201.46,113.36
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,135.81,69.69
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,79.6,47.26
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,65.86,47.84
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,64.38,46.84
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,61.95,45.15
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,54.51,39.32
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,51.26,36.84
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,47.93,34.2
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,42.42,29.66
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,36.81,24.82
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,28.36,17.29
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,19.76,6.88
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,97.14,38.58
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,202.63,150.14
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,279.71,216.64
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,366.8,288.48
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,434.97,343.67
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,507.23,399.61
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,566.8,443.17
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,630.55,487.07
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,683.46,521.91
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,735.72,555.41
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,780.23,582.8
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,814.39,602.69
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,849.69,623.14
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,882.35,641.58
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,907.62,655.02
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,929.54,666.28
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,946.34,674.26
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,959.52,680.01
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,964.26,680.84
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,965.08,679.39
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,960.93,676.36
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,952.96,671.06
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,939.33,661.22
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,921.99,649.14
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,899.75,635.07
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,874.14,618.88
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,842.52,597.73
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,808.18,574.79
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,770.34,550.44
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,729.99,522.84
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,648.94,463.34
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,573.56,408.02
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,565.65,403.54
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,538.22,382.8
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,485.22,341.67
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,431.46,298.9
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,375.43,253.98
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,314.07,204.42
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,256.13,157.13
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,198.85,112.77
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,142.16,75.68
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,87.46,53.71
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,72.82,53.45
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,69.89,51.3
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,61.61,44.88
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,59.2,43.18
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,54.4,39.43
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,49.37,35.39
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,43.55,30.59
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,37.6,25.45
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,28.37,17.25
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,18.91,5.67
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,94.28,32.59
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,196.42,144.53
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,272.35,210.25
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,357.89,281.08
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,427.38,337.12
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,501.22,394.07
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,564.99,441.17
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,630.38,487.25
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,681.9,520.73
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,735.86,555.01
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,782.04,583.03
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,826.48,609.28
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,862.89,629.68
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,886.87,641.71
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,913.06,655.16
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,936.01,666.4
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,952.11,675.11
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,964.61,681.69
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,970.99,683.17
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,973.52,682.43
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,969.27,679.49
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,961.16,674.31
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,945.5,663.17
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,926.18,649.87
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,903.39,635.81
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,877.29,619.63
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,846.0,599.17
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,811.9,576.82
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,773.53,552.46
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,732.67,524.82
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,687.89,493.8
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,641.19,460.6
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,591.61,425.17
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,540.53,387.42
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,486.23,345.35
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,429.92,300.79
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,373.35,254.9
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,317.03,208.5
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,231.99,154.31
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,211.93,153.47
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,160.89,104.3
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,88.1,55.08
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,103.18,78.49
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,145.5,112.87
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,104.51,80.29
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,67.41,50.32
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,62.59,46.59
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,57.58,42.54
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,50.53,36.6
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,41.25,28.55
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,30.03,18.57
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.62,4.66
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,79.16,22.17
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,166.62,122.51
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,238.49,184.87
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,325.73,257.3
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,395.23,313.82
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,469.37,371.76
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,533.81,419.4
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,600.38,466.72
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,654.86,503.26
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,709.18,538.45
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,753.11,565.75
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,799.37,594.17
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,836.56,615.67
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,871.29,635.25
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,898.78,648.85
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,912.17,653.23
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,929.76,661.82
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,943.86,668.17
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,950.46,669.87
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,953.33,669.39
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,950.03,666.57
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,942.98,661.57
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,929.86,651.87
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,913.12,640.05
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,891.57,626.28
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,866.71,610.47
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,835.85,589.86
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,802.24,567.48
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,765.22,543.75
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,725.71,516.69
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,681.94,486.26
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,636.29,453.78
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,587.44,417.98
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,537.12,380.17
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,483.96,339.4
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,427.5,295.18
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,370.84,250.19
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,314.36,204.5
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,257.06,158.19
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,200.93,115.11
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,145.08,78.76
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,84.5,51.83
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,71.61,52.48
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,70.19,51.55
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,67.49,49.67
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,64.67,47.65
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,60.45,44.41
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,56.1,40.93
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,48.98,35.05
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,39.8,27.2
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,29.27,17.84
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,18.6,3.59
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,10.24,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,73.13,15.21
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,152.76,111.39
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,228.49,176.41
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,316.24,249.17
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,391.18,309.72
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,466.65,368.49
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,534.23,418.5
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,604.45,468.48
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,659.49,505.11
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,714.38,540.38
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,759.17,566.77
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,806.48,594.2
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,843.27,614.56
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,877.57,632.9
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,905.54,647.14
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,919.43,652.27
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,936.1,659.68
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,949.27,664.88
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,956.35,666.37
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,959.7,665.7
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,956.38,663.35
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,949.27,658.83
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,936.54,649.59
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,920.13,638.21
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,897.48,624.35
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,871.52,608.43
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,841.16,588.77
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,807.88,567.17
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,769.89,543.33
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,729.4,516.44
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,685.46,486.36
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,639.38,453.98
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,589.53,417.77
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,538.16,379.46
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,484.36,338.39
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,430.49,296.12
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,370.34,248.81
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,313.34,202.8
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,255.33,156.0
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,198.48,112.44
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,142.31,75.98
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,88.29,54.5
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,68.97,50.13
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,67.72,49.35
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,64.9,47.37
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,61.94,45.23
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,57.95,42.17
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,53.86,38.9
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,47.47,33.56
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,40.96,27.86
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,28.18,16.7
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,17.09,1.51
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,58.25,6.43
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,124.84,90.07
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,207.65,159.98
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,292.74,230.4
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,361.98,286.61
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,436.85,345.12
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,511.94,400.76
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,584.5,452.42
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,640.54,490.83
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,696.63,527.27
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,746.38,557.2
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,795.15,585.62
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,827.95,603.92
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,863.38,623.8
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,891.74,639.13
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,917.12,652.48
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,934.97,661.0
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,949.35,667.44
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,956.66,669.53
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,960.28,669.47
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,889.84,623.08
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,803.16,562.18
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,873.8,612.44
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,912.08,636.58
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,890.12,622.21
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,864.95,606.29
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,834.26,585.91
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,800.9,563.83
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,763.47,539.71
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,723.67,512.58
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,679.84,482.12
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,634.35,449.84
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,587.72,416.83
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,536.46,379.57
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,482.57,338.52
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,428.54,296.22
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,372.56,251.54
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,316.96,206.48
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,261.03,161.74
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,200.21,115.66
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,145.24,79.98
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,92.76,58.55
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,80.71,59.68
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,79.39,58.99
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,76.41,56.94
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,73.29,54.71
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,67.94,50.46
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,60.17,44.08
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,51.42,36.77
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,42.47,29.05
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,29.87,17.94
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,17.32,0.0
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,72.43,2.7
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,153.39,110.73
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,229.03,176.04
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,320.67,251.62
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,391.67,309.09
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,467.48,368.04
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,535.15,418.7
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,605.43,469.42
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,660.95,506.44
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,716.36,542.29
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,761.82,569.16
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,809.89,597.11
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,847.41,618.57
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,882.42,638.09
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,910.87,653.11
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,925.35,659.07
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,942.12,666.64
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,955.35,671.97
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,962.4,673.89
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,965.73,673.65
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,962.39,671.19
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,955.22,666.51
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,943.74,658.24
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,928.49,647.71
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,905.99,634.03
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,880.08,618.18
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,849.21,597.82
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,815.29,575.46
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,776.97,551.11
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,736.01,524.01
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,691.15,492.95
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,644.09,459.53
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,552.27,392.29
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,479.93,339.54
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,467.01,328.75
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,431.21,297.42
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,373.6,251.22
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,315.86,204.1
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,257.47,156.49
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,199.87,112.02
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,134.09,68.41
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,77.68,46.21
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,64.71,46.76
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,63.14,45.68
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,60.64,43.94
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,53.27,38.17
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,49.94,35.61
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,46.56,32.9
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,41.01,28.22
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,35.39,23.25
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,26.04,14.83
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.62,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,8.54,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,72.26,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,153.79,111.04
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,228.03,175.76
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,313.48,246.79
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,388.17,307.28
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,464.22,366.62
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,531.86,417.59
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,602.05,468.7
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,657.78,506.43
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,713.41,542.86
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,761.54,572.23
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,804.59,597.47
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,841.71,618.99
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,876.35,638.56
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,904.68,653.76
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,929.96,666.87
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,934.82,666.81
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,947.78,672.21
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,955.16,674.4
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,958.85,674.42
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,955.41,670.1
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,948.2,663.61
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,935.86,654.06
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,919.87,642.39
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,897.2,628.26
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,871.25,612.08
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,840.94,592.1
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,807.75,570.21
