Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,770.25,546.39
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,730.24,519.42
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,686.05,488.72
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,639.77,455.83
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,589.85,419.41
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,538.5,380.95
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,484.86,339.83
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,430.4,296.88
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,373.94,251.92
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,312.21,202.32
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,253.95,155.11
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,196.72,111.09
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,139.59,73.91
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,84.64,52.09
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,81.88,60.54
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,97.37,73.22
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,87.86,65.97
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,77.79,58.16
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,68.7,50.87
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,59.2,43.08
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,49.15,34.72
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,38.79,25.86
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,26.88,15.27
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,15.06,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,21.51,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,47.63,30.68
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,98.65,73.34
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,144.86,111.91
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,186.09,145.74
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,228.71,179.78
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,320.87,251.72
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,406.65,316.45
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,502.29,386.66
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,587.04,446.91
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,701.2,526.6
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,808.06,594.97
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,845.02,615.41
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,879.47,634.28
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,896.7,641.72
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,921.11,653.86
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,937.78,661.27
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,950.94,666.54
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,956.55,667.18
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,958.42,665.66
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,955.52,663.51
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,948.82,659.15
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,933.14,647.96
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,913.88,634.7
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,891.8,621.39
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,866.48,606.0
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,835.16,585.47
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,801.24,563.23
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,722.53,507.98
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,637.78,447.68
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,647.69,457.75
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,636.66,451.83
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,586.68,416.45
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,535.47,379.2
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,481.74,338.19
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,427.78,295.86
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,366.25,251.13
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,330.22,227.1
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,285.66,192.14
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,233.07,152.21
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,170.47,104.37
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,89.93,56.83
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,76.88,56.54
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,73.71,54.22
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,70.82,52.21
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,67.8,50.04
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,62.2,45.56
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,56.37,40.76
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,46.96,32.9
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,38.96,25.95
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,26.57,14.9
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,13.97,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,54.29,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,118.25,83.42
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,201.83,154.65
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,287.57,225.65
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,357.85,282.87
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,434.04,342.63
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,509.62,398.86
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,582.69,451.17
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,639.45,490.21
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,696.34,527.45
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,745.65,557.48
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,793.94,586.08
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,832.04,607.44
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,862.7,623.43
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,890.63,636.34
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,915.54,647.01
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,933.25,653.9
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,947.51,658.52
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,953.86,658.63
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,956.5,656.56
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,953.83,653.71
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,947.41,648.75
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,927.86,634.61
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,904.58,618.45
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,883.22,605.8
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,858.71,591.17
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,827.54,572.35
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,793.97,550.97
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,756.84,526.73
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,717.61,500.71
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,674.29,471.68
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,630.96,441.88
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,498.1,349.22
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,393.21,275.81
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,424.07,296.24
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,427.53,293.13
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,374.47,252.4
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,322.35,211.89
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,269.69,176.24
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,239.81,160.22
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,184.39,117.95
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,119.58,80.19
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,107.22,80.27
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,103.13,77.35
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,97.38,73.21
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,91.35,68.76
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,82.2,61.5
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,74.04,54.84
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,60.52,43.79
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,46.72,32.14
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,30.27,17.55
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.1,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.1,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.21,0.6
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,18.12,8.97
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,28.07,17.34
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,39.28,26.67
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,50.53,35.9
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,92.67,69.97
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,136.51,104.53
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,223.43,173.07
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,302.32,233.2
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,306.1,233.67
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,308.52,233.44
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,429.41,322.59
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,535.15,396.8
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,503.86,371.15
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,450.62,331.47
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,384.99,283.9
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,320.19,236.17
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,509.29,372.52
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,695.01,496.39
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,660.61,471.17
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,642.49,458.58
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,595.74,425.57
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,536.17,384.0
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,601.06,429.35
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,648.06,461.09
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,554.65,396.88
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,459.45,330.96
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,359.72,261.57
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,261.69,191.33
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,331.5,242.55
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,392.67,285.78
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,382.18,278.65
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,370.69,271.06
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,369.38,269.88
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,365.09,265.82
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,336.22,244.49
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,306.42,222.1
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,202.79,147.88
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,118.02,87.36
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,142.43,106.28
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,161.74,121.73
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,146.69,115.8
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,140.99,111.64
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,124.64,98.84
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,107.89,85.49
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,91.31,71.81
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,74.39,57.56
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,57.74,43.32
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,40.81,28.55
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,25.29,14.21
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,9.06,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,6.16,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,12.35,3.74
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,24.77,14.39
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,37.23,24.88
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,51.96,37.17
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,66.66,49.27
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,172.21,136.48
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,293.05,233.33
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,316.87,250.84
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,339.24,267.1
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,371.79,290.81
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,403.82,313.76
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,362.98,280.62
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,338.14,259.66
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,502.88,386.74
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,670.85,511.23
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,355.85,275.1
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,30.83,18.76
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,244.37,186.1
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,465.55,351.24
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,554.73,416.28
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,623.32,465.68
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,493.01,369.3
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,352.92,264.33
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,443.92,332.38
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,540.86,402.27
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,526.57,391.13
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,504.97,375.38
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,460.51,342.68
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,418.3,311.58
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,358.99,268.01
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,302.87,226.47
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,370.95,277.47
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,426.55,317.38
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,371.85,276.72
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,326.59,243.46
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,273.41,204.34
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,224.94,168.71
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,187.08,140.57
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,144.08,108.21
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,143.51,108.35
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,142.01,107.91
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,133.96,106.73
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,132.91,106.28
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,117.34,93.87
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,101.39,80.94
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,85.66,67.76
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,71.21,55.4
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,54.13,40.61
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,36.9,25.47
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,22.04,11.58
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.83,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,11.52,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,23.45,12.21
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,49.27,34.57
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,81.52,61.92
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,112.19,87.83
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,143.44,113.79
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,110.08,85.81
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,73.08,54.64
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,55.55,40.13
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,38.92,26.37
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,33.96,22.21
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,29.0,18.08
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,91.92,68.91
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,158.99,121.88
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,198.81,152.43
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,238.83,182.63
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,261.81,199.68
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,284.64,216.5
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,241.75,183.15
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,200.17,150.9
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,185.48,139.56
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,171.0,128.32
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,139.63,103.99
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,108.77,79.95
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,159.33,119.19
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,209.42,157.35
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,159.61,119.13
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,110.82,81.47
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,194.23,145.86
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,275.71,207.03
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,249.59,187.31
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,224.06,168.29
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,234.71,176.52
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,244.66,184.11
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,243.73,183.54
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,242.26,182.58
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,215.22,162.68
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,189.08,143.36
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,166.54,126.4
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,144.78,109.95
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,156.88,119.34
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,155.81,119.21
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,117.01,93.32
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,65.58,50.43
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,56.37,42.92
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,47.19,35.25
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,38.44,27.76
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,29.72,20.16
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,21.84,13.2
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,13.99,6.2
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,8.21,0.68
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.82,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.64,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.46,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.29,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,28.9,18.45
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,54.7,39.62
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,71.22,52.96
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,88.54,66.79
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,114.68,87.39
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,141.0,107.78
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,247.25,191.34
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,345.0,265.58
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,387.31,295.88
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,429.42,325.67
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,464.31,350.14
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,517.79,387.33
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,592.98,440.05
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,684.45,501.77
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,582.61,428.09
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,482.81,355.78
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,484.85,356.83
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,486.18,356.74
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,483.54,354.09
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,480.42,351.22
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,369.67,272.46
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,258.01,191.18
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,311.64,231.2
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,356.64,263.79
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,428.65,316.66
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,486.81,358.22
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,338.3,251.16
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,201.12,149.74
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,281.66,210.41
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,346.77,257.17
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,331.59,244.82
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,311.24,227.98
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,238.62,176.01
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,193.67,146.01
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,173.86,131.78
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,154.71,118.17
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,134.51,107.58
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,114.52,91.37
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,99.83,79.55
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,85.01,67.38
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,70.06,54.73
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,54.97,41.73
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,40.83,29.33
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,26.45,16.6
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,15.26,5.81
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,8.96,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,17.33,7.3
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,35.99,23.49
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,54.71,39.27
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,76.74,57.69
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,98.66,75.75
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,159.34,125.28
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,213.22,168.29
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,246.54,194.02
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,279.98,219.48
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,316.34,246.38
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,352.74,272.83
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,434.68,334.08
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,499.47,381.38
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,504.44,382.2
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,507.78,382.16
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,573.54,429.87
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,638.89,476.11
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,582.87,432.68
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,507.63,376.24
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,565.21,417.42
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,602.69,443.58
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,574.62,421.82
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,532.67,390.87
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,562.22,411.9
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,575.74,421.43
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,550.12,403.0
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,524.77,384.92
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,360.31,266.86
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,208.32,154.13
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,137.98,101.23
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,68.59,47.92
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,127.16,93.27
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,183.81,136.46
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,252.98,188.38
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,314.0,232.99
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,184.89,137.13
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,55.76,38.55
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,79.92,57.8
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,102.61,75.8
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,80.09,58.39
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,56.44,39.85
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,32.27,21.68
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,8.24,1.37
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,7.0,0.34
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,5.76,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,4.52,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.28,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.46,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.64,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.82,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,5.97,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,11.52,2.88
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,22.7,12.78
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,33.9,22.36
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,47.22,33.58
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,61.0,45.01
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,107.5,83.18
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,155.52,121.67
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,173.92,135.8
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,192.29,149.77
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,397.14,311.57
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,599.6,461.27
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,561.58,428.4
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,497.51,378.36
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,486.68,368.09
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,454.38,342.27
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,500.99,375.01
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,527.11,392.53
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,568.75,420.72
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,609.09,447.39
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,604.37,442.65
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,598.64,437.6
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,567.74,414.99
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,522.99,383.0
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,583.83,426.3
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,626.59,455.84
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,603.32,439.17
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,579.84,422.79
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,589.68,430.37
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,598.55,436.67
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,499.93,366.62
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,412.85,304.16
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,444.65,328.01
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,463.58,340.84
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,444.74,325.97
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,413.7,300.8
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,364.32,263.25
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,319.01,229.24
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,179.07,128.32
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,67.37,48.16
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,129.87,95.69
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,164.27,124.31
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,105.47,83.08
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,25.61,16.2
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,22.28,13.5
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,18.96,10.72
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,15.23,7.52
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,11.51,4.28
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.21,1.38
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,2.87,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.85,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,33.58,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,100.07,67.08
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,187.12,144.62
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,275.85,219.21
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,348.64,279.52
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,427.88,342.82
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,506.59,403.43
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,583.54,460.83
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,377.41,299.98
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,102.55,76.93
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,465.0,368.02
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,805.33,613.98
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,839.05,633.24
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,875.2,656.07
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,906.31,673.98
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,934.59,689.87
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,717.67,536.33
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,432.23,322.53
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,558.98,415.79
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,682.51,501.88
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,692.46,507.32
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,700.54,512.12
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,753.16,548.93
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,812.38,588.88
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,697.34,507.07
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,587.42,428.1
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,654.32,477.62
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,708.1,516.13
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,728.28,533.61
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,728.74,536.86
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,640.96,470.93
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,562.69,412.13
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,515.3,378.41
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,470.78,346.18
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,424.28,311.71
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,384.48,281.87
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,359.14,256.99
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,308.93,209.04
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,257.15,168.06
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,214.36,137.0
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,171.45,115.04
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,164.07,122.52
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,113.25,88.79
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,75.07,57.55
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,71.84,55.21
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,68.49,52.66
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,62.11,47.32
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,53.31,39.74
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,43.94,31.52
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,34.4,22.84
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,20.82,8.09
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,11.1,3.31
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,17.29,8.58
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,24.74,14.87
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,32.21,21.09
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,38.44,26.15
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,44.7,31.11
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,49.71,35.07
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,54.74,39.0
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,56.44,40.12
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,58.14,41.25
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,77.0,56.14
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,96.68,71.52
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,128.3,96.22
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,160.23,120.87
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,168.59,127.07
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,176.93,133.28
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,176.14,132.19
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,175.37,131.16
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,195.09,146.06
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,214.62,160.69
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,234.72,175.67
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,254.5,190.33
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,318.7,237.86
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,370.18,275.16
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,318.22,236.85
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,261.69,195.09
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,216.82,161.69
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,172.9,128.59
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,189.95,141.68
