Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,206.48,154.22
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,163.92,122.16
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,122.22,90.45
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,92.45,67.47
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,62.54,44.12
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,40.76,26.96
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,19.09,9.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,15.33,6.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,11.59,3.73
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,51.87,36.39
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,90.82,71.04
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,94.61,74.38
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,113.12,90.05
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,103.23,82.03
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,92.95,73.63
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,79.37,62.25
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,63.96,49.06
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,51.72,38.35
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,38.02,25.98
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,19.6,6.45
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.22,0.23
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,16.89,8.11
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,25.58,15.62
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,35.54,24.12
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,45.53,32.52
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,79.88,60.85
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,115.81,89.87
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,116.54,90.08
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,117.91,90.84
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,124.41,95.53
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,131.03,100.27
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,138.66,105.81
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,146.4,111.37
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,228.51,175.11
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,332.54,253.11
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,369.44,279.34
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,405.84,304.86
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,421.29,313.87
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,436.19,322.26
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,395.6,291.59
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,356.09,262.0
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,348.0,255.17
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,325.93,238.17
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,392.29,286.98
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,442.28,323.18
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,459.04,336.24
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,473.9,348.05
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,525.57,386.13
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,562.73,413.29
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,514.24,379.21
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,468.71,347.2
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,368.45,274.81
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,278.04,208.38
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,275.07,206.7
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,270.98,203.78
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,244.76,184.56
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,219.66,166.11
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,173.29,131.18
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,122.41,92.34
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,140.44,106.53
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,154.14,123.53
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,139.91,112.19
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,133.85,107.59
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,117.02,94.07
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,96.97,77.56
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,82.98,65.72
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,65.86,50.92
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,49.32,36.43
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,32.54,21.43
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,16.84,3.68
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,7.39,0.0
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,15.64,7.02
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,23.92,14.09
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,33.46,22.12
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,43.02,30.03
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,23.92,14.16
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,4.94,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,73.26,54.25
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,150.67,115.67
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,128.99,97.73
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,108.83,81.24
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,152.24,115.19
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,196.3,149.04
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,288.39,218.94
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,366.72,276.57
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,539.96,405.61
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,713.25,528.53
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,734.07,541.07
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,752.79,553.12
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,752.96,552.3
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,751.14,550.33
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,678.48,496.86
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,593.28,434.7
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,621.11,455.34
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,645.6,472.9
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,609.8,447.07
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,574.78,421.99
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,605.79,445.44
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,622.82,458.34
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,646.68,478.72
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,640.17,476.04
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,589.68,437.51
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,537.74,397.03
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,449.69,330.16
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,387.78,284.74
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,342.42,250.39
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,305.42,222.24
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,266.19,192.44
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,229.43,165.24
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,164.9,108.56
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,76.32,58.19
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,69.79,53.04
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,68.85,52.46
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,65.64,50.06
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,62.32,47.49
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,57.13,43.11
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,51.84,38.45
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,40.78,28.75
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,31.5,20.15
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,15.9,1.66
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,36.35,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,104.47,65.38
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,196.4,151.23
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,287.58,228.39
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,362.97,291.82
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,445.08,358.61
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,523.47,419.56
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,599.09,476.6
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,563.26,445.97
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,504.46,397.88
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,662.91,518.84
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,818.28,628.48
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,857.72,653.57
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,894.71,677.34
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,926.06,695.68
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,954.49,711.91
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,960.36,712.85
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,974.55,719.65
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,982.89,722.94
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,987.5,723.89
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,983.4,719.99
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,975.44,713.73
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,962.2,704.46
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,945.19,692.82
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,921.34,676.69
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,894.08,658.34
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,862.27,635.61
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,827.41,610.85
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,788.1,584.03
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,746.16,554.48
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,700.06,520.69
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,651.88,484.65
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,600.18,445.02
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,546.98,403.24
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,490.3,357.78
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,431.14,309.38
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,371.87,260.26
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,312.94,210.59
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,253.64,160.97
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,196.2,115.69
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,138.9,77.97
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,77.35,58.85
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,71.4,54.18
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,70.51,53.65
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,66.97,50.98
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,63.3,48.12
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,58.13,43.85
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,50.71,37.47
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,41.18,29.03
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,31.51,20.03
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,15.91,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,55.98,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,158.25,99.33
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,250.93,194.41
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,353.37,281.46
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,430.05,345.46
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,512.13,410.95
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,582.66,464.68
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,652.97,515.25
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,710.74,555.61
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,768.04,594.71
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,816.34,625.6
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,853.77,648.38
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,890.54,670.27
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,924.58,690.03
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,951.64,704.92
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,975.34,717.55
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,990.96,726.3
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,1002.79,732.73
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,1008.23,733.63
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,1009.67,732.11
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,1004.06,727.37
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,994.47,720.22
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,976.85,706.84
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,955.43,691.17
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,930.72,674.6
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,902.54,655.81
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,815.06,595.1
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,715.31,521.39
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,746.94,548.25
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,749.27,553.36
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,701.94,518.87
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,652.63,482.43
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,600.46,442.89
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,546.81,401.17
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,459.11,334.66
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,396.72,288.75
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,355.44,257.09
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,314.01,224.67
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,267.48,189.51
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,226.03,159.49
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,163.92,106.29
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,74.98,56.86
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,68.59,51.84
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,66.54,50.34
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,63.18,47.81
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,59.71,45.09
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,55.14,41.32
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,50.56,37.32
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,39.06,27.22
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,29.33,18.12
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,54.58,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,154.31,93.85
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,242.41,186.74
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,338.17,267.64
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,415.7,332.05
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,498.68,398.1
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,566.97,449.59
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,637.27,499.41
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,695.23,539.11
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,748.88,574.8
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,798.18,605.52
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,845.91,634.52
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,883.95,656.05
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,919.33,675.52
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,936.02,682.56
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,960.65,694.91
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,977.14,703.29
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,989.97,709.49
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,996.47,710.4
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,999.09,709.05
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,993.84,704.37
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,984.7,697.49
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,970.23,688.04
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,951.98,676.36
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,927.78,661.03
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,900.12,643.56
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,866.99,621.34
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,830.82,597.17
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,790.59,571.47
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,747.74,543.3
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,700.24,510.13
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,650.67,474.68
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,598.47,436.33
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,544.8,395.71
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,474.14,342.4
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,419.11,301.05
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,336.95,242.7
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,278.74,203.99
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,261.71,187.6
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,227.48,157.94
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,190.51,135.67
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,157.5,124.58
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,140.3,111.1
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,118.65,93.74
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,87.3,68.18
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,57.52,43.41
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,52.5,39.16
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,47.4,34.63
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,38.18,26.44
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,27.11,16.17
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,33.38,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,95.31,54.25
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,188.16,143.84
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,276.91,218.06
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,351.86,279.5
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,433.43,343.56
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,508.36,399.21
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,580.7,450.85
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,469.26,364.18
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,348.32,268.93
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,429.18,329.28
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,532.35,401.4
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,705.88,522.84
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,878.61,631.7
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,757.17,544.08
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,592.25,427.16
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,676.87,485.95
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,740.57,527.34
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,871.85,614.93
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,970.06,675.21
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,903.3,632.49
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,820.8,577.65
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,777.0,549.39
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,746.65,528.64
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,755.34,536.43
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,769.57,547.1
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,804.35,575.24
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,809.0,582.2
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,778.44,562.67
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,736.07,534.22
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,544.5,398.94
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,372.09,272.86
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,476.98,352.06
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,537.04,392.86
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,481.35,349.14
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,424.8,303.93
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,366.64,256.68
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,309.05,208.87
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,251.77,169.11
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,226.12,157.84
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,182.66,126.58
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,135.94,107.67
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,120.72,95.6
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,102.11,80.51
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,91.55,72.11
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,80.4,63.0
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,70.06,54.22
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,56.69,42.61
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,42.49,30.11
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,27.97,16.73
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,14.25,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,38.65,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,115.74,64.14
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,201.17,153.67
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,291.9,229.6
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,366.52,290.7
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,454.29,358.99
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,522.66,409.13
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,593.27,458.69
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,652.57,495.74
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,712.08,531.07
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,761.92,558.22
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,810.59,583.49
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,850.22,607.88
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,881.77,627.29
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,909.21,643.01
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,933.48,656.81
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,951.21,667.97
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,965.44,677.16
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,972.63,681.71
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,976.04,684.02
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,972.56,682.69
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,965.3,679.15
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,952.22,672.06
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,935.43,662.68
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,911.92,648.45
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,885.05,632.1
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,852.44,612.49
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,816.98,590.79
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,735.47,533.29
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,656.31,476.24
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,657.36,480.32
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,639.48,469.41
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,587.92,431.21
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,535.28,391.31
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,480.01,348.44
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,424.85,304.31
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,367.77,257.46
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,306.53,206.87
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,249.05,159.8
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,193.89,117.09
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,139.02,81.47
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,87.36,67.37
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,82.14,63.36
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,79.0,60.99
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,74.38,57.44
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,67.5,51.86
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,59.43,45.1
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,51.14,37.88
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,39.17,27.27
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,26.91,15.64
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,13.61,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,36.51,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,110.63,58.45
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,194.47,149.59
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,282.15,224.58
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,357.4,287.27
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,439.15,352.51
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,514.57,409.98
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,586.91,463.04
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,646.73,504.57
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,706.81,544.99
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,758.18,578.32
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,808.55,610.38
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,848.44,635.71
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,886.07,659.37
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,818.53,610.1
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,728.59,542.16
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,867.16,641.83
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,971.32,710.01
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,979.2,713.59
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,969.79,706.77
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,965.88,703.52
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,958.24,697.91
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,941.49,685.43
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,934.65,679.66
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,911.11,664.27
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,884.23,646.77
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,786.37,577.45
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,681.87,500.55
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,722.28,533.73
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,734.33,545.48
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,619.04,459.11
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,516.32,381.76
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,492.63,364.84
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,466.28,345.08
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,428.81,316.7
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,390.8,287.28
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,360.64,259.43
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,306.48,209.37
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,244.84,167.97
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,221.88,160.87
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,162.83,109.26
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,82.41,63.62
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,76.93,59.35
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,72.85,56.14
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,68.69,52.93
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,64.39,49.47
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,55.45,41.81
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,47.72,34.96
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,36.7,25.15
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,25.47,14.19
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,35.8,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,108.14,53.64
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,196.8,151.58
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,289.77,231.52
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,260.29,209.86
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,218.94,175.92
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,408.86,330.64
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,600.08,478.28
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,659.4,520.25
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,718.93,562.08
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,477.51,377.06
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,155.4,118.3
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,259.53,200.51
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,352.84,271.82
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,313.87,240.2
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,257.51,195.73
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,248.39,188.38
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,239.58,181.24
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,409.73,310.32
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,582.82,435.49
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,468.11,350.4
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,375.23,280.57
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,506.28,377.38
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,614.53,454.38
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,504.31,373.84
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,386.32,286.86
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,535.87,399.08
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,669.0,495.11
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,619.88,458.96
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,572.8,424.8
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,625.01,467.22
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,639.61,480.13
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,587.47,440.6
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,533.99,399.06
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,478.04,353.57
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,421.79,306.6
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,359.77,254.14
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,300.94,203.46
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,241.31,153.01
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,183.21,106.85
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,126.08,69.59
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,71.71,54.75
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,61.75,46.63
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,58.71,44.25
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,55.35,41.63
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,51.89,38.85
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,46.63,34.38
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,41.27,29.61
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,32.65,21.8
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.84,12.61
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,39.3,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,115.18,53.23
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,204.16,156.98
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,296.78,236.76
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,219.92,176.63
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,103.08,79.49
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,360.89,291.98
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,602.73,478.07
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,523.09,413.0
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,397.91,313.13
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,440.24,344.14
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,482.29,373.68
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,574.74,441.32
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,649.31,494.62
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,656.22,496.08
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,660.28,495.99
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,716.56,536.12
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,790.03,586.8
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,697.95,517.77
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,602.46,446.39
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,618.65,457.91
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,633.33,467.82
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,612.31,451.21
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,590.89,434.58
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,662.79,486.79
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,714.35,523.78
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,648.14,476.0
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,576.94,424.9
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,420.9,312.54
