Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,263.5,195.78
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,276.45,205.91
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,290.49,216.46
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,383.27,286.52
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,456.22,339.39
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,401.88,298.44
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,352.84,261.92
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,337.48,247.41
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,312.53,223.67
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,263.82,183.46
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,214.73,144.08
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,164.68,109.73
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,114.85,90.51
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,106.04,83.59
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,96.98,76.34
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,87.71,68.93
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,80.27,62.89
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,67.47,51.95
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,54.31,40.44
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,39.36,27.22
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,24.09,12.25
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,13.23,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,12.98,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,30.73,8.76
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,108.16,80.61
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,191.17,150.66
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,258.57,207.67
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,349.1,281.08
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,367.26,294.48
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,398.5,316.94
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,342.35,270.25
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,276.2,215.41
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,288.53,223.6
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,300.06,230.8
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,433.93,332.06
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,551.85,417.48
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,757.96,565.98
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,931.72,680.75
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,950.22,689.93
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,965.23,698.28
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,848.96,618.24
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,708.4,516.59
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,610.59,447.68
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,514.83,378.4
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,500.39,367.29
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,485.91,355.85
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,540.73,395.04
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,576.75,420.47
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,717.38,524.87
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,811.56,593.81
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,565.71,418.26
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,325.59,239.7
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,379.28,280.23
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,429.23,316.32
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,464.53,342.24
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,483.73,355.02
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,439.19,321.21
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,395.85,288.01
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,360.8,256.53
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,305.11,206.15
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,251.32,167.56
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,219.89,149.79
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,158.36,102.35
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,85.76,65.85
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,82.45,63.43
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,78.93,60.74
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,72.25,55.45
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,66.21,50.56
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,57.37,43.11
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,48.28,35.17
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,35.85,24.12
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,23.13,10.83
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,32.16,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,97.87,35.24
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,185.94,141.37
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,273.69,216.86
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,349.81,280.22
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,432.56,346.02
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,501.08,398.13
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,580.66,455.98
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,642.0,498.1
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,703.66,538.85
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,755.08,570.48
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,805.42,600.6
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,845.72,625.43
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,883.79,648.59
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,914.57,665.45
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,935.51,675.88
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,953.93,686.16
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,968.84,694.3
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,847.64,610.77
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,702.34,506.36
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,849.22,611.82
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,969.07,690.25
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,953.92,679.49
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,935.2,667.77
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,911.06,652.23
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,883.64,634.64
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,851.42,614.27
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,816.36,591.94
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,745.05,540.44
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,674.62,489.09
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,664.29,484.53
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,637.33,466.88
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,585.63,428.42
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,533.04,388.41
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,468.71,339.37
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,414.73,298.03
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,335.8,241.33
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,279.85,203.73
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,196.48,143.73
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,122.79,90.93
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,116.05,86.28
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,109.19,85.18
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,96.57,75.1
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,83.83,64.81
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,70.61,54.08
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,57.27,43.03
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,44.54,32.26
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,31.41,20.94
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,19.79,10.77
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,8.22,0.0
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.12,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.88,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,34.31,21.62
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,60.0,43.54
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,105.46,81.69
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,145.54,114.96
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,166.6,131.55
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,187.07,147.17
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,174.39,135.98
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,148.43,114.24
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,440.84,346.56
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,723.59,550.84
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,734.5,550.99
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,740.03,549.81
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,542.74,405.98
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,317.45,236.81
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,343.48,256.27
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,369.08,274.05
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,533.44,391.88
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,694.3,499.61
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,651.69,468.45
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,627.61,451.17
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,784.65,559.73
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,904.57,638.26
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,882.73,623.34
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,857.89,608.01
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,793.97,564.74
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,734.06,523.77
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,613.79,441.46
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,505.82,365.76
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,510.8,370.82
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,513.43,373.02
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,531.2,386.63
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,526.57,382.24
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,474.14,342.39
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,419.03,299.21
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,362.59,254.41
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,307.4,209.69
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,197.47,135.24
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,148.68,111.06
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,135.82,92.5
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,96.89,75.39
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,91.03,70.86
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,85.53,66.54
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,78.61,61.05
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,71.42,55.18
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,61.34,46.51
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,50.95,37.31
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,36.18,24.19
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,20.38,7.08
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,25.32,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,71.46,15.49
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,171.82,130.21
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,260.55,206.71
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,337.0,270.59
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,420.18,337.17
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,491.77,391.49
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,574.55,451.5
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,521.6,407.74
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,444.51,346.1
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,359.8,278.9
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,267.91,205.18
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,415.63,317.4
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,547.52,411.93
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,758.28,560.85
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,936.22,674.77
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,954.54,683.13
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,969.34,691.07
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,977.38,693.51
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,981.68,693.81
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,866.57,617.29
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,731.07,522.52
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,838.61,599.96
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,925.68,659.09
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,794.13,568.51
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,661.76,475.49
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,619.16,446.61
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,588.77,425.0
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,622.4,450.27
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,643.83,466.21
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,645.46,469.31
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,632.3,461.18
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,580.45,423.34
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,528.03,384.2
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,473.5,342.46
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,418.6,299.07
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,361.71,253.63
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,306.08,208.35
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,249.73,162.52
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,195.18,120.58
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,142.46,87.21
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,95.8,74.26
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,90.81,70.46
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,86.23,66.9
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,78.97,61.14
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,71.44,54.97
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,61.32,46.38
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,51.53,37.73
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,35.36,23.39
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,18.86,4.79
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,19.36,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,57.2,6.69
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,142.28,106.32
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,224.55,176.79
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,311.6,248.49
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,393.28,313.96
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,463.92,368.72
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,538.06,424.25
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,599.62,468.36
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,662.23,512.02
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,713.73,546.34
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,773.87,585.92
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,816.27,612.93
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,856.62,638.35
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,799.34,593.83
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,723.02,535.85
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,844.59,622.08
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,954.41,694.78
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,963.52,697.33
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,969.04,698.52
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,966.93,696.36
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,961.14,692.02
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,870.66,628.32
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,783.75,564.88
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,748.97,541.58
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,725.36,525.06
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,784.15,569.55
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,813.19,592.89
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,713.41,520.15
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,615.36,448.58
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,580.8,424.81
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,545.77,399.94
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,457.47,336.07
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,382.64,281.66
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,417.65,305.86
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,417.83,299.71
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,360.57,253.2
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,304.5,207.08
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,247.08,160.06
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,191.54,117.23
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,137.98,83.4
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,91.26,70.55
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,87.02,67.34
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,80.66,62.28
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,73.86,56.87
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,66.83,51.09
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,56.93,42.65
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,46.74,33.68
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,32.44,20.88
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,18.1,2.59
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,37.46,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,107.52,7.77
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,213.82,162.28
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,319.91,254.51
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,402.16,323.78
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,490.84,395.21
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,563.4,450.68
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,638.84,505.56
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,581.32,459.13
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,495.95,389.66
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,474.88,370.1
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,427.76,330.93
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,499.34,383.82
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,593.04,450.56
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,573.59,433.42
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,572.57,429.84
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,485.93,364.47
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,377.61,282.63
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,533.96,398.08
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,686.84,505.3
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,750.02,550.02
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,825.72,602.51
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,902.99,659.73
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,944.08,686.89
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,849.57,621.37
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,725.88,530.82
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,717.98,525.67
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,714.68,522.75
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,739.16,545.07
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,734.16,546.15
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,649.85,481.97
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,568.09,420.09
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,376.49,280.46
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,209.71,155.69
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,207.72,154.66
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,205.4,153.08
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,188.57,140.85
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,172.22,128.93
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,180.27,134.88
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,178.38,133.14
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,163.06,119.98
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,144.12,114.49
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,128.61,102.13
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,112.49,89.11
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,81.25,63.32
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,55.42,41.64
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,48.69,35.77
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,39.85,27.86
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,28.9,17.86
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,17.83,0.01
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.04,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,149.61,111.71
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,278.22,220.4
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,359.18,288.35
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,454.17,364.53
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,485.13,388.11
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,519.5,413.0
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,462.29,365.51
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,393.65,308.76
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,624.51,486.31
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,839.06,636.67
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,877.09,659.51
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,912.54,681.55
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,772.7,580.39
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,579.15,434.38
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,808.7,604.42
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,986.63,723.32
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,991.84,722.9
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,993.23,721.38
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,987.8,717.04
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,978.49,710.35
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,963.4,700.3
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,944.56,687.91
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,919.28,671.08
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,890.58,652.04
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,632.9,470.13
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,356.7,262.46
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,418.35,308.95
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,480.25,353.8
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,508.23,374.96
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,530.69,391.46
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,470.73,348.07
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,415.66,308.14
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,430.53,317.38
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,413.14,298.45
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,355.26,250.34
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,298.55,202.78
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,241.0,155.37
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,185.42,112.43
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,131.62,78.65
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,86.15,66.4
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,83.07,64.13
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,78.15,60.24
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,71.9,55.25
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,65.46,49.93
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,56.5,42.23
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,47.88,34.5
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,32.28,20.41
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,16.73,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,21.07,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,61.28,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,167.84,124.65
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,261.36,205.93
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,342.58,274.63
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,431.72,347.35
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,510.17,408.31
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,586.97,465.79
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,562.17,443.18
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,515.53,404.34
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,666.94,517.69
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,818.34,622.41
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,858.32,647.26
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,896.01,671.0
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,919.49,683.85
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,946.48,699.14
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,964.75,709.72
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,979.47,718.1
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,753.06,558.3
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,463.63,343.25
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,617.95,457.56
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,765.78,561.41
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,779.29,569.21
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,803.12,584.36
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,717.78,523.37
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,635.94,464.55
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,754.96,554.42
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,818.06,601.23
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,777.53,573.38
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,734.54,543.31
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,686.64,508.64
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,637.07,471.98
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,584.84,432.37
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,531.75,391.01
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,419.88,307.45
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,340.55,250.35
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,334.98,239.38
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,299.85,200.96
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,236.32,149.05
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,179.64,105.61
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,123.83,70.94
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,77.13,58.67
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,75.35,57.45
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,73.58,56.17
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,68.58,52.23
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,60.94,45.9
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,52.51,38.67
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,43.93,31.01
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,29.85,18.17
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,15.71,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.26,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,24.69,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,131.17,96.41
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,221.3,174.71
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,314.87,252.82
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,405.5,326.41
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,488.63,391.8
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,584.73,464.29
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,649.47,509.79
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,714.7,554.15
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,775.55,594.13
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,835.96,632.82
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,876.85,658.59
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,909.03,678.32
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,942.85,697.74
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,973.69,714.98
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,991.16,724.81
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,1004.95,732.43
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,999.08,726.22
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,1003.03,726.74
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,998.17,722.75
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,989.44,716.47
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,973.97,704.53
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,954.8,690.38
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,929.74,673.89
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,901.3,655.23
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,867.05,631.67
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,829.88,606.16
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,788.39,578.66
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,744.45,548.22
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,695.97,513.31
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,645.78,476.37
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,594.04,437.23
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,538.1,394.05
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,479.46,347.75
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,420.8,300.13
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,360.38,250.59
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,300.84,200.98
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,241.11,151.81
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,178.09,103.53
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,121.11,68.33
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,74.17,56.25
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,71.86,54.7
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,69.52,53.04
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,65.07,49.51
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,60.53,45.75
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,50.18,36.85
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,41.85,29.35
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,28.4,16.85
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,14.93,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,6.4,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,18.26,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,106.9,77.26
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,197.24,154.97
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,276.42,221.81
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,363.6,293.12
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,460.07,369.11
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,548.46,436.56
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,612.0,482.49
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,676.87,527.58
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,747.58,575.29
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,810.18,615.96
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,851.95,642.65
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,891.55,667.71
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,926.94,688.35
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,952.62,702.33
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,970.68,712.72
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,985.16,720.89
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,995.59,725.08
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,1002.16,726.9
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,997.6,722.79
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,989.15,716.38
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,966.96,700.05
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,954.23,690.16
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,929.02,673.52
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,900.39,654.73
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,866.71,631.31
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,829.97,605.9
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,787.98,577.9
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,743.47,547.32
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,695.27,512.66
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,645.11,475.78
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,591.37,435.23
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,536.37,392.62
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,477.96,346.38
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,417.29,297.19
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,356.65,247.32
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,296.73,197.21
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,235.88,146.9
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,177.0,101.64
