Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,113.75,61.94
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,66.48,49.9
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,63.83,48.02
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,61.11,46.0
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,57.02,42.74
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,52.86,39.27
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,45.55,32.92
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,38.09,26.16
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,24.77,13.7
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,14.51,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,54.23,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,165.62,121.1
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,262.67,205.2
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,173.96,137.6
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,56.75,41.12
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,73.71,55.09
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,90.54,68.47
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,77.95,58.06
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,67.25,49.23
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,230.83,180.87
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,418.37,322.19
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,447.32,341.6
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,475.6,361.35
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,616.92,463.98
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,739.54,549.47
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,874.3,643.19
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,973.15,707.03
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,981.21,711.14
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,985.52,713.85
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,868.95,634.88
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,732.23,536.67
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,861.07,631.23
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,938.95,683.01
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,914.6,666.55
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,886.89,648.72
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,846.93,621.64
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,789.22,579.07
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,772.78,571.28
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,732.93,546.56
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,685.25,511.1
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,635.59,473.49
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,563.77,418.45
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,498.85,368.77
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,463.94,340.62
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,411.22,296.07
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,301.0,216.45
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,240.13,179.03
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,228.43,166.62
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,203.85,144.2
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,163.36,115.7
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,125.16,99.41
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,92.94,72.96
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,63.17,48.13
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,58.44,44.33
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,53.6,40.24
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,46.35,33.79
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,36.81,25.14
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,23.96,12.77
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,11.95,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,51.77,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,180.65,134.5
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,282.08,226.24
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,364.81,296.8
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,461.45,374.85
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,535.16,430.65
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,611.49,484.43
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,674.1,526.39
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,737.01,566.78
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,787.64,596.29
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,836.9,623.84
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,877.29,647.65
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,909.29,665.71
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,938.23,681.0
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,963.96,694.16
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,982.07,702.5
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,996.56,708.71
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,1003.18,710.17
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,1005.93,709.45
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,1000.68,705.41
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,991.55,699.2
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,971.0,685.37
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,959.57,677.44
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,934.43,661.63
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,905.78,643.77
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,871.88,623.09
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,834.79,600.2
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,792.4,573.19
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,747.39,543.85
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,698.73,510.26
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,647.88,474.13
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,592.92,433.66
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,536.67,390.94
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,478.03,345.23
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,419.71,298.26
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,355.83,245.84
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,295.04,194.92
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,232.99,143.85
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,172.52,97.52
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,113.65,61.9
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,67.32,50.82
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,58.79,43.93
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,55.83,41.58
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,51.45,38.14
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,46.98,34.45
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,40.22,28.51
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,33.34,22.2
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,22.15,10.95
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,68.2,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,203.33,148.66
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,311.31,244.17
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,397.96,315.44
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,491.41,388.5
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,562.52,440.41
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,635.89,491.22
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,698.13,533.21
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,760.52,574.19
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,809.02,603.61
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,850.9,628.12
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,890.8,651.91
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,928.09,673.77
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,955.36,687.71
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,979.31,699.57
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,749.71,546.18
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,448.63,329.98
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,765.59,559.37
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,1002.41,709.92
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,996.77,703.64
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,987.28,697.79
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,971.55,686.8
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,952.13,673.66
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,926.35,657.41
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,897.2,639.09
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,771.4,554.42
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,630.69,454.48
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,705.0,511.58
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,738.94,538.33
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,689.84,503.56
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,642.36,469.49
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,587.08,428.86
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,530.85,386.32
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,472.7,341.04
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,414.74,294.51
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,354.34,245.56
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,294.95,196.54
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,230.86,144.51
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,173.64,101.12
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,116.82,66.68
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,73.29,55.8
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,70.59,53.8
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,67.84,51.65
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,62.52,47.36
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,57.07,42.77
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,45.9,33.11
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,36.73,24.81
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,22.79,10.75
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,157.34,113.1
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,273.3,214.57
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,356.93,284.34
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,454.01,361.53
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,372.15,296.51
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,279.7,221.01
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,338.64,266.9
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,399.29,312.23
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,390.56,302.21
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,358.59,275.46
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,456.42,346.99
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,536.11,402.38
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,556.7,413.67
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,575.88,424.28
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,495.42,364.67
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,392.6,289.18
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,433.66,318.02
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,473.76,344.69
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,478.89,347.42
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,483.46,350.07
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,509.17,367.13
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,549.48,393.49
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,594.33,424.91
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,634.76,452.9
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,530.94,381.3
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,423.12,306.04
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,391.08,284.41
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,360.38,263.0
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,441.35,322.56
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,506.56,368.65
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,533.23,388.6
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,526.15,382.07
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,467.3,336.47
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,409.51,290.49
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,349.59,241.57
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,290.69,192.73
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,226.92,141.24
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,169.93,98.24
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,113.92,64.65
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,71.96,54.49
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,69.19,52.54
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,66.37,50.44
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,61.0,46.09
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,53.46,39.71
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,44.41,31.81
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,35.22,23.47
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,21.6,9.09
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,39.02,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,167.09,118.93
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,267.39,209.47
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,349.68,278.16
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,445.43,353.97
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,521.5,411.6
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,600.56,467.99
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,534.78,415.81
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,443.53,343.72
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,631.05,484.28
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,822.44,614.62
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,862.84,638.83
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,900.93,662.73
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,701.97,522.9
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,434.73,324.99
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,736.21,547.95
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,977.28,708.48
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,983.29,708.48
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,985.51,708.35
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,980.78,704.93
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,972.26,699.28
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,736.22,537.66
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,458.13,335.01
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,708.28,520.91
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,887.21,644.37
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,744.09,541.97
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,590.75,429.71
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,596.43,435.79
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,588.51,431.53
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,624.93,460.67
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,630.85,466.36
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,576.56,425.4
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,521.44,382.96
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,436.42,318.77
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,373.34,272.2
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,323.26,234.48
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,277.76,200.18
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,236.57,159.22
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,168.58,97.88
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,112.27,63.97
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,70.75,53.76
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,66.23,50.2
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,61.46,46.34
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,56.24,42.08
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,50.89,37.53
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,41.88,29.65
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,32.6,21.22
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,19.39,6.59
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,20.43,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,112.65,77.82
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,186.16,144.95
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,261.26,207.74
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,341.98,272.5
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,411.19,325.49
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,500.76,390.55
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,563.9,434.36
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,628.29,477.63
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,683.29,513.0
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,738.11,547.29
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,780.92,573.83
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,822.2,599.08
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,749.09,545.42
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,649.74,474.38
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,794.19,575.9
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,927.21,664.4
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,935.2,667.3
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,939.74,669.36
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,764.35,549.18
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,563.71,407.99
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,475.9,346.63
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,409.34,298.28
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,661.31,481.59
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,851.51,611.98
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,591.33,431.04
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,323.53,236.23
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,542.15,399.26
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,704.51,512.88
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,656.62,477.81
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,608.91,443.66
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,558.88,407.32
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,509.86,370.76
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,460.34,332.88
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,405.66,289.67
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,350.28,245.69
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,296.7,202.52
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,240.26,157.54
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,187.94,118.47
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,137.47,88.02
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,100.93,78.45
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,92.77,72.01
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,84.21,65.09
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,74.69,57.44
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,64.82,49.21
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,51.19,37.37
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,36.1,23.97
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,18.52,4.71
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,39.42,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,168.38,117.11
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,269.09,210.07
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,352.15,278.53
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,448.98,353.04
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,524.57,406.24
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,603.01,456.57
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,665.53,497.56
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,728.37,537.68
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,779.2,568.89
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,828.66,598.75
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,868.94,620.6
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,906.91,640.72
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,744.3,531.79
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,535.88,386.12
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,780.46,556.52
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,985.81,681.64
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,991.69,679.76
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,993.73,678.63
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,988.24,674.62
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,978.93,668.6
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,955.69,654.12
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,942.26,645.73
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,916.91,631.37
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,888.23,615.04
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,853.73,595.73
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,816.33,574.29
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,775.04,549.37
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,731.3,521.51
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,682.91,489.1
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,632.59,454.36
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,578.83,416.32
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,524.17,376.13
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,465.33,331.43
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,406.84,285.38
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,346.71,236.71
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,287.51,188.03
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,227.46,139.62
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,164.21,92.34
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,107.02,58.93
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,66.45,49.53
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,63.07,46.94
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,59.57,44.16
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,54.63,40.26
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,49.6,36.07
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,40.48,28.12
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,31.1,19.57
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,14.81,1.08
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,52.9,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,185.48,127.95
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,295.72,231.81
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,382.25,304.24
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,475.68,378.06
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,548.37,430.58
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,623.58,481.33
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,685.45,519.78
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,747.53,555.87
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,796.53,579.69
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,843.94,600.68
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,877.6,618.81
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,914.17,638.73
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,939.75,651.79
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,961.94,662.95
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,782.07,549.65
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,553.02,394.24
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,797.47,564.26
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,996.77,686.26
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,991.71,680.78
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,982.8,675.79
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,965.77,666.04
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,945.12,654.22
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,919.86,638.86
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,891.22,621.47
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,856.67,601.68
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,819.2,579.75
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,776.61,553.53
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,731.69,523.97
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,682.07,489.46
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,630.81,452.97
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,576.44,414.75
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,521.23,374.5
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,463.04,330.19
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,403.3,283.51
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,343.76,235.63
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,285.54,188.16
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,226.7,141.23
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,170.44,99.61
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,116.1,68.04
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,78.72,59.62
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,74.43,56.32
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,69.96,52.77
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,60.93,45.49
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,53.36,39.18
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,42.53,29.76
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,31.46,19.71
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,15.9,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,26.59,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,148.68,99.5
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,243.87,189.84
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,327.33,260.5
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,418.85,334.69
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,492.67,391.54
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,577.65,453.67
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,641.69,497.48
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,706.16,540.14
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,758.49,573.03
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,809.66,604.37
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,850.73,627.36
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,889.58,648.38
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,917.87,662.7
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,943.11,675.02
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,961.23,683.49
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,968.03,684.95
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,974.65,685.1
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,977.55,683.01
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,973.12,677.13
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,964.96,669.07
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,960.45,661.95
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,939.73,645.08
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,866.87,598.24
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,772.38,533.74
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,751.97,520.53
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,729.06,504.77
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,743.7,518.52
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,729.15,512.8
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,635.63,447.46
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,541.72,382.26
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,504.8,358.73
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,466.42,332.63
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,415.48,296.62
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,367.62,262.02
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,337.19,233.82
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,283.82,184.63
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,223.69,136.56
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,160.69,89.88
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,103.53,56.97
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,64.64,48.25
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,61.16,45.58
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,57.57,42.7
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,52.52,38.57
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,47.39,34.17
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,38.59,26.45
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,27.93,16.71
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,14.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,35.29,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,172.18,113.98
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,290.34,226.69
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,380.81,302.92
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,478.63,381.33
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,556.71,439.4
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,637.96,496.61
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,700.35,538.1
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,762.94,578.14
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,808.42,604.19
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,857.38,631.85
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,895.92,653.6
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,931.83,673.21
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,959.81,686.53
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,984.47,697.61
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,987.85,696.0
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,999.9,700.12
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,1005.04,700.63
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,1006.32,699.01
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,1000.17,695.73
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,990.14,690.21
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,974.2,681.13
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,954.48,669.75
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,927.92,653.6
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,897.95,635.29
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,863.35,613.09
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,825.69,588.78
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,782.83,561.75
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,737.47,532.14
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,687.27,497.56
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,635.24,460.66
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,580.5,420.49
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,524.6,378.16
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,465.6,332.22
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,404.02,282.99
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,342.45,232.98
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,281.75,182.9
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,220.26,132.98
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,160.98,88.85
