Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,103.33,56.07
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,59.54,43.71
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,56.51,41.47
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,53.41,39.08
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,48.53,35.15
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,43.57,30.95
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,35.4,23.75
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,27.09,15.84
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,13.48,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,43.7,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,184.83,120.29
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,306.18,239.33
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,396.92,315.66
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,495.02,393.42
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,572.68,449.81
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,653.44,505.23
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,715.83,545.56
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,773.71,581.1
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,824.54,609.32
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,873.76,635.34
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,912.29,656.87
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,948.1,676.53
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,964.13,683.7
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,988.26,696.2
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,1003.05,704.3
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,1014.12,710.35
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,1019.32,712.23
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,1020.56,711.84
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,1013.71,706.86
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,1002.91,699.7
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,985.75,687.99
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,964.8,674.08
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,937.83,657.37
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,907.39,638.53
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,871.92,615.23
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,833.39,590.0
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,790.0,562.72
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,744.08,532.96
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,693.72,498.59
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,641.5,461.91
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,585.67,421.13
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,528.69,378.28
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,467.16,331.11
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,407.52,283.99
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,345.77,234.64
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,285.16,185.38
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,224.54,136.76
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,161.06,89.87
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,103.62,57.29
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,66.35,49.3
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,62.89,46.63
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,59.33,43.79
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,53.55,39.14
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,47.64,34.16
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,37.96,25.74
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,26.37,15.03
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,15.89,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,119.11,73.68
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,225.01,174.06
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,308.98,244.15
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,400.7,317.17
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,481.03,377.95
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,566.04,439.27
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,399.74,311.29
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,197.33,150.96
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,221.5,169.42
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,245.54,186.69
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,386.75,292.9
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,510.58,381.32
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,753.69,552.05
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,970.75,689.32
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,676.93,492.57
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,320.91,235.52
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,444.89,327.14
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,587.87,425.52
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,545.28,394.24
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,483.88,351.11
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,765.84,552.28
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,962.01,678.48
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,936.16,661.17
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,906.88,643.75
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,872.0,621.33
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,834.03,596.8
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,790.53,569.3
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,744.56,538.85
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,694.9,504.34
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,643.33,467.53
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,587.69,426.72
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,531.26,383.99
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,471.11,337.18
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,410.65,288.63
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,348.25,237.93
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,286.83,187.25
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,224.79,136.83
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,164.76,92.14
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,100.88,54.94
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,63.36,47.09
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,59.73,44.36
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,56.0,41.42
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,50.4,36.86
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,44.7,31.98
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,35.69,24.05
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,26.5,14.97
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,13.66,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,39.64,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,170.17,104.72
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,284.03,222.65
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,375.65,299.99
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,473.82,378.04
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,547.24,431.74
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,622.9,483.36
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,687.25,525.87
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,751.84,567.01
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,801.92,597.04
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,850.4,625.37
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,891.39,649.53
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,929.96,671.9
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,950.84,683.41
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,975.41,697.46
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,992.23,706.94
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,1005.39,714.31
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,1009.68,714.86
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,1010.1,713.24
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,1004.01,709.19
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,994.06,702.92
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,973.85,689.4
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,950.18,673.82
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,923.73,657.43
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,893.99,638.93
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,857.58,616.35
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,818.63,591.91
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,775.28,562.99
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,729.82,531.79
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,679.4,495.53
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,628.07,457.83
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,573.32,418.47
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,517.31,376.85
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,458.15,330.95
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,401.56,285.95
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,343.4,239.34
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,287.17,193.69
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,231.35,149.27
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,177.16,109.53
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,129.72,86.88
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,121.43,95.18
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,99.83,77.69
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,78.73,60.33
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,68.55,52.01
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,58.03,43.07
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,43.34,30.21
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,27.72,15.38
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,15.36,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,123.6,71.31
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,239.54,186.49
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,328.09,262.24
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,425.59,341.93
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,518.96,415.14
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,612.65,484.61
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,515.89,407.7
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,372.48,292.86
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,619.99,483.9
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,850.06,644.34
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,889.21,667.83
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,925.76,690.7
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,954.79,707.02
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,980.63,721.21
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,983.88,721.67
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,995.68,728.12
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,1000.01,728.59
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,1000.51,726.78
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,994.14,721.84
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,983.91,714.58
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,840.83,615.54
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,671.93,491.01
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,664.86,487.08
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,655.98,481.07
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,658.4,482.66
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,657.14,481.5
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,712.61,524.81
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,725.45,537.36
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,675.85,501.19
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,627.57,465.29
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,571.82,423.05
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,515.25,379.01
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,456.16,331.9
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,397.19,283.54
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,315.17,223.09
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,263.85,189.36
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,217.84,155.71
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,178.11,128.24
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,126.18,84.53
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,65.86,49.62
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,62.01,46.59
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,58.06,43.34
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,51.81,38.1
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,45.42,32.51
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,33.52,22.05
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,23.27,11.52
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,121.8,66.75
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,236.73,184.06
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,324.29,259.79
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,420.78,339.69
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,504.01,405.44
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,586.96,467.62
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,508.54,403.88
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,385.38,304.77
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,613.26,480.98
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,827.45,632.6
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,868.34,656.34
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,906.92,679.27
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,774.75,583.22
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,619.52,465.37
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,814.05,609.07
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,989.86,726.31
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,995.87,726.36
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,998.04,725.33
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,788.62,581.1
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,543.25,400.81
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,770.4,570.29
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,932.41,681.65
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,906.37,663.06
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,877.09,643.67
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,842.64,619.75
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,805.41,593.96
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,770.04,570.17
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,724.27,537.4
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,613.21,454.66
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,509.42,376.96
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,524.83,390.08
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,511.18,378.85
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,449.58,329.68
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,393.0,283.6
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,313.88,224.9
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,260.47,188.63
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,224.26,153.04
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,168.87,103.8
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,117.12,74.02
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,84.42,65.64
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,78.71,61.04
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,72.83,56.16
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,63.11,47.96
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,53.12,39.22
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,39.46,27.09
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,24.77,12.06
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,13.66,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,12.78,1.45
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,26.11,15.23
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,47.94,33.69
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,68.8,51.25
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,94.19,72.3
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,119.62,92.95
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,215.7,171.67
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,320.57,254.65
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,373.93,294.58
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,427.88,334.2
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,443.79,344.08
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,458.27,353.0
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,512.92,392.13
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,567.35,430.05
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,637.43,479.04
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,684.35,511.26
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,846.95,628.54
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,985.75,719.85
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,871.96,640.52
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,738.72,544.13
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,681.63,502.64
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,608.67,449.53
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,672.18,495.75
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,712.89,524.84
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,656.69,484.3
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,602.97,445.8
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,490.91,365.07
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,390.02,290.99
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,421.55,315.1
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,438.97,327.83
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,317.07,238.39
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,210.16,158.52
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,160.16,120.67
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,111.61,83.24
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,93.98,69.64
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,76.49,55.96
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,41.84,28.32
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.42,0.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,4.93,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,4.11,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,2.87,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.1,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.21,1.0
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,13.57,5.67
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,18.94,10.32
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,25.15,15.63
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,31.38,20.87
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,50.52,36.88
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,70.23,53.16
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,90.37,69.61
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,110.61,85.96
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,91.11,69.7
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,73.2,54.83
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,66.12,48.78
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,59.06,42.8
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,86.21,64.74
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,114.48,87.38
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,148.44,114.29
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,182.54,140.95
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,195.74,151.15
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,208.75,161.23
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,191.1,146.94
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,173.85,133.08
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,156.96,119.75
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,140.4,106.67
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,165.83,126.77
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,190.87,146.4
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,187.35,143.65
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,183.84,140.98
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,170.44,130.58
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,157.35,120.41
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,182.12,140.11
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,205.63,158.69
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,151.08,115.93
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,97.84,73.78
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,86.31,64.73
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,74.84,55.64
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,64.77,47.62
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,54.73,39.56
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,48.04,34.28
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,41.36,30.43
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,34.7,24.71
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,28.05,18.93
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,21.42,13.11
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,14.81,7.22
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,9.45,2.35
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,4.1,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,2.13,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,11.12,0.0
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,22.3,12.5
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,40.89,28.63
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,59.56,44.75
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,80.12,62.12
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,100.33,78.84
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,121.07,95.79
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,141.98,112.56
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,162.5,128.74
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,183.15,144.79
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,252.0,199.26
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,304.4,239.48
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,322.7,252.27
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,340.81,264.87
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,358.28,277.31
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,375.33,289.35
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,565.07,432.9
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,751.08,564.61
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,719.83,539.07
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,687.53,514.52
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,606.63,455.73
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,546.57,411.04
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,531.9,400.53
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,516.91,389.54
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,534.83,403.39
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,549.25,414.34
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,498.57,376.94
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,450.83,341.71
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,420.23,319.33
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,385.32,293.51
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,404.97,308.58
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,413.56,314.1
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,378.68,286.69
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,342.46,257.67
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,290.32,217.69
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,245.1,183.42
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,199.96,149.64
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,165.28,124.99
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,138.52,105.66
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,116.89,94.84
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,100.65,81.27
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,84.03,67.12
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,62.36,48.44
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,42.08,30.65
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,30.48,19.95
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,18.67,4.79
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,149.6,58.93
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,299.79,236.76
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,393.96,319.95
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,496.29,403.77
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,574.55,464.06
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,655.86,523.53
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,718.57,564.97
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,776.75,601.23
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,828.3,631.33
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,878.24,659.15
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,916.79,681.05
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,952.6,700.81
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,967.95,706.4
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,991.47,717.46
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,1006.77,723.17
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,1018.32,726.67
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,1021.78,725.3
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,1021.31,721.75
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,1014.34,716.69
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,1003.41,709.43
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,987.29,698.57
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,967.24,685.41
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,939.45,668.11
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,908.15,648.67
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,871.72,625.31
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,832.17,599.84
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,787.32,571.35
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,739.94,540.44
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,689.11,504.92
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,636.27,466.97
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,579.71,425.19
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,521.98,381.11
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,461.39,333.41
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,400.34,283.72
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,337.79,232.02
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,275.96,180.15
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,208.73,125.16
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,147.54,79.6
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,87.61,47.01
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,54.85,41.04
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,51.42,38.26
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,47.95,35.32
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,39.06,27.77
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,34.02,23.25
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,25.35,15.26
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,16.55,1.73
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,161.92,54.08
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,329.14,262.48
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,424.92,349.61
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,528.94,436.35
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,607.34,498.55
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,683.74,556.24
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,747.17,601.63
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,810.31,645.24
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,861.96,678.25
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,911.85,709.31
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,939.42,724.33
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,974.67,744.83
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,1001.43,759.55
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,1024.73,771.93
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,1039.25,778.44
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,1049.85,782.5
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,1053.27,781.96
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,1052.57,778.93
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,1045.21,773.22
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,1033.71,764.98
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,1014.35,750.51
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,991.1,733.63
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,963.44,715.07
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,932.11,694.09
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,894.16,667.28
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,853.04,638.33
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,807.79,607.49
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,759.86,574.15
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,707.54,535.46
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,653.14,494.26
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,594.96,449.87
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,535.54,403.01
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,473.39,351.78
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,411.1,298.96
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,346.93,244.07
2016,9,29,15,30,851.0,85.0,4.0,25.0,564.0,279.52,186.16
2016,9,29,15,45,830.5,81.0,3.95,25.0,514.0,214.34,131.25
2016,9,29,16,0,810.0,77.0,3.9,25.0,464.0,151.26,83.34
2016,9,29,16,15,779.5,73.0,3.55,24.5,409.5,90.05,49.68
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,57.46,43.84
2016,9,29,16,45,703.5,63.5,2.9,23.5,298.5,53.65,40.78
2016,9,29,17,0,658.0,58.0,2.6,23.0,242.0,45.73,34.03
2016,9,29,17,15,586.0,50.5,2.35,22.0,186.5,40.36,29.37
2016,9,29,17,30,514.0,43.0,2.1,21.0,131.0,34.94,24.42
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,25.85,15.85
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,16.62,0.0
