Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,164.28,42.2
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,335.71,267.4
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,432.1,354.9
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,536.7,440.92
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,615.08,502.01
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,691.21,558.28
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,755.55,601.57
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,819.58,642.31
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,869.76,670.06
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,918.01,695.03
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,956.48,716.53
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,980.67,728.47
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,1006.56,741.64
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,1028.9,752.47
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,1042.74,758.58
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,1052.66,762.42
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,1055.54,760.56
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,1054.31,756.4
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,1046.31,749.71
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,1034.21,740.73
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,1015.43,726.4
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,992.7,709.89
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,963.49,691.74
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,930.69,671.38
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,893.12,647.44
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,852.34,621.27
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,805.78,591.61
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,756.65,559.52
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,704.04,522.51
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,649.41,482.81
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,591.06,439.58
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,531.55,393.83
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,469.4,344.39
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,406.96,292.91
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,342.86,239.15
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,279.52,185.2
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,210.69,128.08
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,148.06,80.94
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,86.99,47.71
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,55.18,42.07
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,51.7,39.2
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,48.2,36.16
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,38.85,28.06
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,33.36,23.04
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,24.64,14.72
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,15.81,0.0
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,8.11,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.46,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.92,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,8.62,1.59
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,12.33,4.83
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,16.05,8.02
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,19.78,11.15
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,48.86,35.52
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,80.07,61.07
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,224.54,179.01
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,387.83,303.08
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,309.61,240.74
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,230.9,178.48
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,294.1,226.79
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,337.44,258.58
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,458.37,347.67
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,556.45,416.54
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,561.22,417.12
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,564.97,417.89
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,683.15,501.16
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,793.18,574.52
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,898.08,646.64
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,963.27,686.06
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,752.55,546.01
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,515.13,377.22
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,564.52,414.77
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,618.4,451.64
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,596.76,436.46
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,573.27,420.51
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,622.58,458.41
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,628.79,464.09
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,470.58,349.44
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,337.51,252.24
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,354.28,264.25
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,352.36,259.27
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,228.73,169.01
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,134.98,102.44
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,146.94,111.08
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,153.58,115.42
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,129.17,97.9
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,109.49,87.93
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,93.42,74.53
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,77.0,60.55
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,60.5,46.41
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,43.68,31.63
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,28.03,17.25
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,124.61,3.88
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,256.11,199.15
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,349.26,281.35
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,455.76,367.05
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,537.16,427.89
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,621.5,486.98
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,689.57,532.67
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,758.01,576.96
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,811.66,609.76
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,863.88,640.91
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,905.46,665.73
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,944.55,688.78
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,964.76,699.68
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,989.28,713.57
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,1007.05,723.77
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,1021.07,731.83
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,1025.11,732.42
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,1025.21,730.84
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,1019.24,727.11
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,1009.33,721.12
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,991.35,708.82
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,981.83,702.03
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,953.39,684.01
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,921.42,663.93
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,884.3,639.8
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,844.06,613.53
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,798.13,584.04
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,749.71,551.81
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,697.35,515.18
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,643.17,476.12
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,585.6,433.08
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,526.97,387.81
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,464.49,338.39
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,400.9,286.61
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,337.07,233.71
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,274.5,181.14
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,211.61,129.51
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,151.34,84.96
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,87.53,49.48
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,58.25,44.15
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,54.26,40.96
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,50.22,37.54
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,43.48,31.7
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,36.63,25.48
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,25.49,14.86
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,14.07,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,117.01,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,241.02,184.93
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,333.85,267.2
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,439.94,353.46
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,521.26,415.59
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,605.61,476.31
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,672.95,524.46
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,740.7,571.56
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,798.38,609.29
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,855.08,645.49
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,895.4,669.26
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,933.26,691.22
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,955.11,702.51
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,980.48,716.27
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,997.13,725.82
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,1010.08,733.2
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,861.31,632.83
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,690.1,509.53
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,691.94,511.53
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,692.06,511.15
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,686.19,505.88
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,678.71,499.6
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,677.31,499.13
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,673.45,496.89
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,768.78,567.21
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,824.18,606.81
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,779.22,576.22
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,732.0,542.98
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,680.84,506.45
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,628.06,467.73
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,571.24,424.79
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,513.74,380.02
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,453.45,331.94
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,393.65,282.82
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,329.31,229.66
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,269.23,179.26
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,208.25,129.53
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,150.44,87.01
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,94.89,57.13
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,68.1,52.3
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,63.06,48.24
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,57.9,43.89
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,49.48,36.61
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,38.47,26.82
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,25.58,14.49
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,13.66,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,81.89,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,172.15,130.26
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,276.39,221.63
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,376.21,305.24
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,332.37,270.28
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,278.48,225.44
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,497.44,401.19
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,707.06,557.36
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,622.42,489.97
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,514.1,403.4
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,432.3,338.6
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,345.34,268.72
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,301.15,233.01
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,238.39,182.88
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,374.99,288.62
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,513.7,391.69
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,417.65,318.44
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,345.24,262.47
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,687.21,523.7
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,955.01,710.58
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,837.4,624.22
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,705.88,526.16
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,811.11,606.04
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,875.96,652.19
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,839.94,625.83
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,801.15,598.31
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,757.7,568.18
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,712.04,534.89
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,661.72,497.71
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,609.74,458.48
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,554.38,415.75
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,498.43,371.42
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,439.78,323.24
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,381.5,274.28
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,318.44,221.59
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,259.67,171.96
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,200.61,123.86
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,144.41,82.65
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,90.01,53.62
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,64.3,48.89
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,59.52,44.94
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,54.65,40.75
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,46.54,33.77
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,36.16,24.58
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,24.0,12.74
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,12.8,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,101.93,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,211.33,158.85
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,305.41,243.63
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,409.82,330.33
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,499.23,400.95
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,590.75,469.05
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,658.69,517.06
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,727.19,563.71
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,510.76,400.29
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,267.64,207.1
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,434.97,337.24
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,608.25,463.52
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,632.38,476.84
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,654.68,489.63
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,836.69,618.3
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,999.29,720.73
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,1004.08,719.19
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,1005.02,716.87
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,997.54,710.87
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,986.21,702.69
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,960.91,684.93
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,944.09,672.82
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,916.27,655.08
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,885.13,635.29
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,849.5,612.56
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,810.91,587.81
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,766.44,558.97
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,719.68,527.16
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,668.95,490.41
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,616.52,451.57
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,560.71,410.96
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,504.18,368.24
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,443.73,320.43
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,383.39,271.19
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,321.74,219.89
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,261.41,169.33
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,200.71,120.3
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,142.73,78.35
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,81.53,45.39
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,55.3,40.77
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,51.23,37.53
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,47.11,34.07
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,40.29,28.2
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,33.36,21.97
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,22.16,10.77
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,11.1,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,106.17,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,222.58,165.65
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,317.99,252.23
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,427.97,342.65
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,524.84,418.65
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,626.27,494.21
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,691.6,539.5
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,757.37,583.46
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,624.92,484.55
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,443.61,344.1
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,492.55,379.84
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,563.19,428.99
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,787.19,591.24
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,985.89,719.3
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,1001.11,725.78
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,1012.6,731.7
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,855.97,625.92
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,663.22,486.29
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,552.13,407.06
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,444.31,327.76
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,390.4,288.14
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,338.77,249.63
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,663.31,491.52
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,900.33,651.12
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,862.93,625.2
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,822.45,599.28
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,777.4,569.54
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,729.88,537.34
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,570.09,420.83
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,420.2,309.86
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,395.13,292.09
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,368.93,272.54
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,397.99,290.63
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,384.98,272.49
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,322.16,220.36
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,260.69,168.99
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,199.56,119.35
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,141.3,77.14
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,84.16,47.71
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,53.33,39.32
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,49.5,36.16
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,45.66,32.83
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,39.17,27.23
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,32.62,21.28
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,21.36,9.61
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,10.24,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,89.89,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,245.37,180.44
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,345.05,270.43
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,454.19,358.23
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,545.62,428.05
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,641.63,497.97
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,700.1,538.92
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,764.27,582.79
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,482.21,377.91
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,114.67,85.97
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,126.19,95.32
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,137.71,104.08
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,353.66,272.97
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,540.3,410.77
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,557.62,421.96
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,574.0,433.34
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,449.48,339.52
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,285.87,214.93
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,255.6,192.22
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,226.5,169.97
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,341.6,257.44
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,439.68,330.19
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,526.52,396.0
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,589.94,444.31
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,576.96,435.11
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,574.54,433.59
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,501.1,379.86
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,443.95,337.48
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,359.73,274.01
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,290.72,221.36
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,199.08,151.48
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,117.13,87.8
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,134.96,102.13
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,151.8,115.61
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,165.39,126.42
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,173.76,132.9
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,145.53,111.28
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,117.86,90.12
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,101.68,77.64
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,86.67,68.91
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,71.84,56.4
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,56.86,43.49
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,41.73,30.27
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,26.41,16.67
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,14.85,4.67
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.41,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,90.34,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,246.29,187.87
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,346.66,285.54
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,456.58,380.13
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,539.16,446.84
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,624.99,512.57
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,691.24,560.8
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,757.89,607.37
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,669.21,537.66
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,555.13,445.2
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,750.06,592.68
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,935.63,719.7
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,813.7,628.0
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,662.46,510.71
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,679.62,521.56
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,694.99,530.02
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,880.05,663.8
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,1010.68,747.88
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,1003.08,738.61
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,991.64,728.27
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,974.33,714.74
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,953.28,699.0
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,925.47,680.73
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,894.3,660.28
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,858.0,635.13
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,818.68,607.95
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,774.45,578.5
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,727.84,545.84
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,676.58,507.71
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,623.51,467.35
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,566.58,423.8
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,509.07,378.45
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,447.46,328.69
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,386.37,277.9
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,324.06,225.63
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,263.21,174.09
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,201.27,123.02
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,141.65,79.06
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,79.83,45.7
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,54.98,41.44
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,50.12,37.41
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,45.13,33.11
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,38.18,26.96
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,31.15,20.4
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,19.81,7.08
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,8.54,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,127.05,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,326.28,246.61
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,429.43,351.21
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,535.87,440.51
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,617.62,504.93
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,701.8,567.44
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,766.18,612.16
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,830.27,654.82
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,762.09,601.69
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,663.77,525.53
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,672.59,528.37
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,656.48,512.85
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,874.04,668.39
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,1041.21,775.74
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,1055.11,780.03
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,1065.02,783.4
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,1067.17,781.95
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,1065.15,778.09
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,1056.43,771.65
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,1043.53,762.77
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,1022.41,747.77
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,997.4,730.42
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,967.81,711.57
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,934.58,690.29
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,895.77,665.19
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,853.79,637.79
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,806.37,606.39
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,756.37,572.24
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,702.69,532.95
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,647.21,491.19
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,587.54,445.79
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,526.8,397.91
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,433.58,324.82
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,355.96,264.27
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,321.93,230.39
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,268.28,178.16
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,198.62,120.64
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,133.96,72.94
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,80.15,46.8
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,55.87,43.12
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,51.0,39.0
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,46.03,34.61
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,38.7,27.93
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,31.27,20.8
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,15.38,3.34
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
