Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,109.04,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,287.46,212.93
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,392.13,317.1
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,507.05,410.97
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,591.03,474.63
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,678.31,536.68
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,746.14,580.54
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,808.55,618.34
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,861.94,648.26
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,913.54,675.79
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,954.04,699.75
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,991.68,721.79
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,1019.47,736.11
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,1031.5,740.7
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,1046.48,746.81
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,1057.58,750.6
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,1061.03,749.92
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,1060.38,747.04
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,1052.06,741.19
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,1039.65,733.14
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,1021.45,721.32
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,999.26,707.19
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,969.27,688.78
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,935.71,668.21
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,897.07,643.88
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,855.32,617.4
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,807.8,587.47
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,757.79,554.59
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,703.43,516.7
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,647.3,476.28
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,587.56,432.96
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,526.9,387.23
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,464.07,337.57
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,401.03,285.95
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,333.3,229.54
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,268.73,175.0
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,203.83,122.09
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,141.66,76.9
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,81.62,46.7
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,56.64,43.04
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,47.64,35.45
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,43.22,31.59
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,36.09,25.29
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,28.88,18.5
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,14.19,1.32
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,106.18,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,281.02,203.6
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,386.42,310.14
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,501.83,404.19
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,584.29,467.99
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,669.97,530.7
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,736.71,576.38
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,798.31,616.51
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,851.33,648.67
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,902.62,678.7
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,942.85,700.67
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,980.27,720.48
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,1007.12,733.98
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,1018.46,737.65
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,1033.42,743.98
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,1044.53,747.96
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,1047.45,747.0
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,1046.34,743.82
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,1038.16,738.65
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,1025.93,731.16
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,1007.05,718.83
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,984.26,704.11
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,955.07,685.67
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,922.34,665.01
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,884.03,639.87
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,842.62,612.62
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,795.94,582.87
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,746.75,550.16
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,693.83,512.76
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,639.01,472.85
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,579.65,428.2
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,519.37,381.39
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,456.57,331.21
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,392.27,278.41
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,327.82,224.76
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,264.69,171.68
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,200.71,119.63
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,139.56,75.43
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,80.25,45.77
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,55.78,41.94
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,46.84,34.45
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,42.43,30.6
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,35.28,24.32
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,28.06,17.51
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,13.81,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,84.08,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,233.1,163.74
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,338.07,270.45
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,454.0,367.85
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,544.91,439.63
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,639.7,510.68
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,707.32,559.04
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,775.34,605.95
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,825.86,638.29
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,881.97,673.76
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,922.1,697.85
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,959.49,719.85
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,987.84,735.59
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,1012.81,749.1
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,1015.43,747.57
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,1026.42,751.91
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,1029.32,751.04
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,1028.28,747.85
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,1020.26,740.01
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,1008.29,729.88
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,989.95,716.18
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,967.81,700.24
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,938.75,681.0
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,906.26,659.6
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,868.25,633.55
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,827.24,605.5
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,780.82,574.44
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,732.06,540.46
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,679.44,502.4
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,625.15,462.18
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,567.81,418.65
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,509.61,373.16
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,447.26,323.3
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,385.17,272.25
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,321.71,219.64
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,259.75,167.88
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,197.31,117.5
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,138.04,75.1
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,76.24,43.08
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,53.2,39.41
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,48.55,35.57
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,43.85,31.49
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,36.41,24.93
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,28.9,17.77
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,14.28,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,7.26,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,14.02,4.29
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,30.26,19.18
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,47.87,34.33
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,68.56,51.86
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,88.72,68.61
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,108.94,85.16
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,129.21,101.38
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,166.24,131.21
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,222.18,175.28
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,241.81,189.35
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,261.34,203.12
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,350.95,270.77
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,462.75,350.38
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,478.19,358.16
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,492.75,365.98
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,659.21,483.1
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,822.51,589.01
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,820.58,585.98
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,815.96,583.39
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,886.47,633.45
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,932.76,663.16
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,904.81,647.56
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,873.65,630.26
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,838.89,608.9
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,800.91,584.97
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,697.37,512.45
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,595.65,439.14
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,613.92,454.94
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,605.37,449.6
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,548.64,407.3
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,491.42,363.42
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,429.48,314.14
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,368.94,265.09
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,289.29,205.58
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,233.08,166.47
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,172.21,123.74
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,130.43,97.11
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,108.06,81.0
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,90.45,71.15
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,74.94,58.07
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,60.24,45.39
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,43.18,30.65
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,25.92,15.28
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,13.19,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,54.82,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,167.29,109.74
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,268.4,212.04
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,375.43,301.53
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,456.26,366.97
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,541.77,432.22
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,292.01,237.65
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.22
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,12.78,4.95
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,14.86,6.6
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,113.11,86.78
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,226.22,175.41
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,216.36,166.36
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,207.04,158.19
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,435.46,333.55
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,646.26,483.69
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,588.15,438.55
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,551.42,409.95
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,783.11,577.5
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,965.13,696.05
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,951.83,683.82
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,923.77,664.42
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,897.1,647.45
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,867.18,628.36
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,831.83,605.69
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,793.58,581.03
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,749.73,552.44
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,708.58,523.63
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,657.23,486.0
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,604.33,446.47
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,547.99,405.07
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,491.04,361.69
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,431.2,313.97
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,371.88,265.23
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,311.02,214.41
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,251.89,164.75
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,188.7,114.04
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,132.48,73.79
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,78.0,46.31
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,56.67,42.52
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,51.44,38.16
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,46.16,33.52
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,37.62,25.95
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,27.17,16.08
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,13.66,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,59.59,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,175.99,111.8
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,283.16,224.53
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,395.58,320.17
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,486.7,394.61
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,580.1,467.1
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,371.39,301.82
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,86.61,65.41
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,95.05,72.0
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,103.61,78.34
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,114.72,86.78
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,125.85,95.13
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,279.67,216.91
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,446.89,343.27
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,468.92,358.22
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,490.14,372.96
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,617.21,466.68
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,719.86,539.95
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,577.34,433.57
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,439.1,328.92
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,524.37,391.82
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,585.77,435.78
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,622.05,461.66
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,637.04,472.8
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,598.87,444.12
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,561.52,416.21
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,656.67,489.5
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,709.39,530.08
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,575.82,429.92
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,453.64,337.92
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,491.34,366.26
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,493.7,364.77
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,432.56,315.07
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,372.37,265.08
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,310.55,213.43
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,250.5,163.0
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,186.96,111.78
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,130.32,71.31
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,75.54,43.98
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,54.58,40.41
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,49.65,36.3
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,44.68,31.95
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,36.05,24.34
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,27.28,15.72
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,12.9,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,53.59,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,162.23,97.84
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,272.3,214.85
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,385.67,311.61
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,483.46,392.26
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,586.72,473.13
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,658.21,526.35
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,730.43,578.25
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,794.99,621.92
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,858.93,663.9
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,893.4,684.33
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,931.94,707.39
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,965.94,727.3
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,996.73,744.86
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,1012.3,751.33
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,1011.85,747.24
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,1017.24,748.11
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,1018.74,746.54
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,1011.16,740.33
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,999.64,731.74
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,982.25,718.35
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,960.96,702.58
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,932.21,683.09
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,900.0,661.38
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,861.88,634.39
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,820.78,605.44
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,775.03,574.26
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,726.88,540.36
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,674.47,501.97
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,620.36,461.38
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,562.02,416.5
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,502.89,369.73
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,441.54,319.97
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,378.48,267.6
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,315.06,214.51
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,253.12,162.38
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,190.58,111.8
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,131.25,69.55
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,74.15,41.93
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,48.37,35.19
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,43.87,31.44
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,39.36,27.47
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,31.7,20.68
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,23.97,12.86
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,50.47,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,153.87,87.43
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,265.57,208.93
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,378.75,305.68
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,474.96,385.4
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,585.17,471.94
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,656.01,524.73
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,727.51,576.18
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,794.32,621.34
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,860.66,664.75
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,895.52,685.69
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,934.07,709.04
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,967.12,728.61
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,996.95,745.9
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,1011.98,752.42
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,1011.1,748.44
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,1016.02,749.02
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,1017.06,747.15
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,1008.47,740.26
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,995.98,731.02
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,977.18,716.63
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,954.64,699.96
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,925.7,680.26
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,893.37,658.37
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,855.64,631.52
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,814.97,602.75
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,769.34,571.76
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,721.4,537.72
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,669.14,499.1
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,615.25,458.38
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,558.09,414.07
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,500.15,367.98
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,438.04,317.7
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,376.29,266.43
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,313.33,213.85
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,252.01,162.39
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,190.37,112.63
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,132.04,71.14
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,71.51,40.38
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,50.52,37.01
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,45.76,33.0
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,40.97,28.78
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,32.54,21.32
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,24.0,12.52
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,7.68,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,14.86,2.58
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,40.93,26.98
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,65.06,47.54
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,108.32,83.79
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,142.92,112.55
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,149.82,117.51
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,141.55,110.01
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,264.55,209.95
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,395.55,312.3
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,468.27,367.03
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,564.03,437.09
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,614.53,472.3
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,664.3,506.5
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,847.08,637.65
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,992.82,732.22
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,998.46,732.06
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,1000.24,730.49
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,992.65,724.16
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,981.23,715.54
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,957.51,697.86
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,941.57,685.58
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,831.33,610.72
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,702.14,516.65
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,705.04,520.36
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,701.64,518.73
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,595.02,441.29
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,510.98,379.08
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,492.75,366.31
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,471.17,350.36
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,435.45,324.15
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,398.68,296.47
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,356.54,263.58
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,314.45,230.04
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,256.9,186.68
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,208.6,151.24
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,174.19,124.41
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,140.99,99.75
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,108.05,78.31
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,86.71,67.45
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,71.28,54.53
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,55.43,40.96
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,39.75,27.26
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,23.76,11.9
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,12.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,20.58,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,60.63,25.49
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,134.15,102.38
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,218.81,174.23
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,281.72,226.92
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,347.41,280.18
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,396.59,319.06
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,446.34,357.37
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,518.84,412.15
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,614.61,482.07
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,647.55,503.18
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,678.49,522.82
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,671.57,515.19
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,683.76,521.06
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,853.99,643.69
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,984.47,729.93
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,892.22,664.32
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,778.98,580.33
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,788.37,587.26
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,794.81,591.47
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,876.81,650.01
2016,10,19,12,0,862.0,111.0,4.1,30.0,762.0,921.73,678.11
2016,10,19,12,15,671.0,201.5,4.05,30.0,708.5,833.57,617.67
2016,10,19,12,30,480.0,292.0,4.0,30.0,655.0,725.27,538.46
2016,10,19,12,45,422.5,311.5,4.0,30.5,628.5,672.04,499.31
2016,10,19,13,0,365.0,331.0,4.0,31.0,602.0,610.69,454.11
2016,10,19,13,15,396.0,312.5,3.95,30.5,601.0,593.77,443.54
2016,10,19,13,30,427.0,294.0,3.9,30.0,600.0,582.63,436.33
2016,10,19,13,45,466.5,267.0,3.9,30.0,590.5,556.02,417.19
2016,10,19,14,0,506.0,240.0,3.9,30.0,581.0,524.7,394.0
2016,10,19,14,15,454.5,245.0,3.85,30.0,540.0,467.62,350.57
2016,10,19,14,30,403.0,250.0,3.8,30.0,499.0,410.15,306.57
2016,10,19,14,45,475.0,210.5,3.75,30.0,486.5,382.42,283.24
2016,10,19,15,0,547.0,171.0,3.7,30.0,474.0,341.3,248.01
2016,10,19,15,15,568.5,149.5,3.55,29.5,441.0,291.28,205.79
2016,10,19,15,30,590.0,128.0,3.4,29.0,408.0,241.11,162.77
2016,10,19,15,45,556.5,121.0,3.25,29.0,362.5,187.79,120.23
2016,10,19,16,0,523.0,114.0,3.1,29.0,317.0,136.08,83.17
2016,10,19,16,15,487.0,102.0,2.8,28.5,269.0,87.37,57.06
2016,10,19,16,30,451.0,90.0,2.5,28.0,221.0,66.33,50.66
2016,10,19,16,45,398.0,76.0,2.2,27.5,174.5,56.79,42.59
2016,10,19,17,0,345.0,62.0,1.9,27.0,128.0,46.97,34.02
2016,10,19,17,15,250.0,46.5,1.8,26.5,85.5,35.56,23.84
2016,10,19,17,30,155.0,31.0,1.7,26.0,43.0,23.93,11.53
