Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,45,77.5,15.5,1.6,25.5,21.5,13.23,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,23.32,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,66.99,25.03
2016,10,20,7,15,128.5,47.0,4.5,21.0,66.5,180.04,139.97
2016,10,20,7,30,214.0,70.0,4.8,21.0,106.0,276.82,224.57
2016,10,20,7,45,297.5,84.5,5.1,21.5,154.5,380.01,311.46
2016,10,20,8,0,381.0,99.0,5.4,22.0,203.0,476.77,390.91
2016,10,20,8,15,190.5,52.5,5.7,22.0,104.5,254.07,210.23
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,4.94,0.0
2016,10,20,8,45,0.0,18.5,6.3,22.5,18.5,15.25,7.03
2016,10,20,9,0,0.0,31.0,6.6,23.0,31.0,25.61,15.52
2016,10,20,9,15,0.0,70.0,6.7,23.0,70.0,58.07,42.11
2016,10,20,9,30,0.0,109.0,6.8,23.0,109.0,92.51,70.0
2016,10,20,9,45,12.5,171.0,6.9,23.5,179.0,164.65,128.22
2016,10,20,10,0,25.0,233.0,7.0,24.0,249.0,239.58,187.41
2016,10,20,10,15,34.0,256.0,7.0,24.5,278.5,292.2,227.98
2016,10,20,10,30,43.0,279.0,7.0,25.0,308.0,323.84,251.79
2016,10,20,10,45,160.0,304.0,7.0,25.5,416.5,487.36,379.65
2016,10,20,11,0,277.0,329.0,7.0,26.0,525.0,647.41,500.04
2016,10,20,11,15,387.0,301.5,6.95,26.0,582.0,715.74,552.28
2016,10,20,11,30,497.0,274.0,6.9,26.0,639.0,799.94,614.89
2016,10,20,11,45,673.0,200.0,6.9,26.5,701.0,880.46,674.61
2016,10,20,12,0,849.0,126.0,6.9,27.0,763.0,935.81,711.87
2016,10,20,12,15,849.5,126.0,6.9,27.0,764.0,907.85,691.78
2016,10,20,12,30,850.0,126.0,6.9,27.0,765.0,876.61,669.78
2016,10,20,12,45,854.5,122.5,6.9,27.0,759.0,841.89,645.31
2016,10,20,13,0,859.0,119.0,6.9,27.0,753.0,803.96,618.48
2016,10,20,13,15,499.0,232.0,6.9,27.0,598.5,605.38,467.54
2016,10,20,13,30,139.0,345.0,6.9,27.0,444.0,412.96,316.74
2016,10,20,13,45,248.5,317.0,6.9,27.0,486.5,453.7,349.38
2016,10,20,14,0,358.0,289.0,6.9,27.0,529.0,473.65,364.81
2016,10,20,14,15,288.5,286.5,6.85,26.5,474.0,409.2,315.07
2016,10,20,14,30,219.0,284.0,6.8,26.0,419.0,346.95,266.98
2016,10,20,14,45,505.5,192.0,6.8,26.0,476.5,379.76,288.59
2016,10,20,15,0,792.0,100.0,6.8,26.0,534.0,372.93,274.3
2016,10,20,15,15,772.0,96.0,6.7,25.5,490.0,311.34,220.75
2016,10,20,15,30,752.0,92.0,6.6,25.0,446.0,251.42,168.66
2016,10,20,15,45,732.5,85.0,6.5,25.0,398.5,187.15,114.82
2016,10,20,16,0,713.0,78.0,6.4,25.0,351.0,128.48,71.28
2016,10,20,16,15,671.0,72.5,6.1,24.5,299.5,72.63,43.11
2016,10,20,16,30,629.0,67.0,5.8,24.0,248.0,52.26,39.49
2016,10,20,16,45,574.0,58.0,5.5,24.0,196.5,46.02,34.0
2016,10,20,17,0,519.0,49.0,5.2,24.0,145.0,39.63,28.19
2016,10,20,17,15,407.0,37.5,4.85,23.0,97.5,30.69,20.07
2016,10,20,17,30,295.0,26.0,4.5,22.0,50.0,21.61,9.43
2016,10,20,17,45,147.5,13.0,4.2,21.5,25.0,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,166.0,10.0,2.4,11.5,20.0,109.64,0.0
2016,10,21,7,0,332.0,20.0,2.6,12.0,40.0,265.97,100.27
2016,10,21,7,15,460.0,30.0,2.8,12.5,89.0,395.83,318.44
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,524.96,431.83
2016,10,21,7,45,659.0,46.0,3.2,14.0,193.5,613.85,505.07
2016,10,21,8,0,730.0,52.0,3.4,15.0,249.0,705.69,576.28
2016,10,21,8,15,772.5,56.0,3.45,15.5,304.0,772.64,625.58
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,839.42,672.59
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.5,892.56,706.94
2016,10,21,9,0,875.0,66.0,3.7,18.0,464.0,933.45,731.58
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.0,971.8,754.0
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,1007.25,773.92
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,1032.63,786.65
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,1054.39,796.9
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,1067.76,803.06
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,1077.07,806.71
2016,10,21,10,45,971.0,78.0,3.05,20.5,738.5,1078.57,804.31
2016,10,21,11,0,978.0,79.0,3.0,21.0,765.0,1075.84,799.41
2016,10,21,11,15,982.0,79.5,2.9,21.5,783.5,1065.29,789.15
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,1050.57,776.46
2016,10,21,11,45,987.5,81.0,2.75,22.5,811.0,1029.9,760.64
2016,10,21,12,0,989.0,82.0,2.7,23.0,820.0,1005.22,742.44
2016,10,21,12,15,988.5,82.0,2.65,23.0,820.5,973.76,721.37
2016,10,21,12,30,988.0,82.0,2.6,23.0,821.0,938.66,697.98
2016,10,21,12,45,986.0,81.5,2.6,23.5,812.5,898.32,670.18
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,854.8,640.2
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,806.44,607.65
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,755.5,572.39
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,700.13,531.47
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,642.91,488.11
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,582.03,440.77
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,520.18,391.16
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,455.72,337.97
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,391.25,283.17
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,325.45,226.66
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,260.86,170.82
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,195.18,116.24
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,128.12,66.98
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.5,67.2,37.2
2016,10,21,16,30,742.0,52.0,1.4,22.0,263.0,45.32,33.83
2016,10,21,16,45,678.5,46.5,1.15,21.5,208.0,40.91,29.97
2016,10,21,17,0,615.0,41.0,0.9,21.0,153.0,36.52,25.92
2016,10,21,17,15,499.5,32.0,0.95,20.0,102.5,28.74,18.68
2016,10,21,17,30,384.0,23.0,1.0,19.0,52.0,20.94,8.35
2016,10,21,17,45,192.0,11.5,1.05,18.0,26.0,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,10.0,1.0,10.5,19.0,107.28,0.0
2016,10,22,7,0,324.0,20.0,1.0,11.0,38.0,259.16,73.2
2016,10,22,7,15,454.0,29.5,1.2,11.5,86.5,391.12,311.39
2016,10,22,7,30,584.0,39.0,1.4,12.0,135.0,520.91,424.24
2016,10,22,7,45,653.0,45.5,1.65,13.0,190.0,608.48,495.73
2016,10,22,8,0,722.0,52.0,1.9,14.0,245.0,698.99,565.41
2016,10,22,8,15,765.0,56.5,2.05,15.0,299.5,766.72,613.96
2016,10,22,8,30,808.0,61.0,2.2,16.0,354.0,834.34,660.22
2016,10,22,8,45,836.0,64.5,2.35,17.5,406.0,886.07,692.14
2016,10,22,9,0,864.0,68.0,2.5,19.0,458.0,925.47,714.48
2016,10,22,9,15,884.0,70.5,2.55,19.5,505.5,963.46,737.19
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,998.61,757.61
2016,10,22,9,45,917.0,75.5,2.65,20.5,594.0,1023.55,771.04
2016,10,22,10,0,930.0,78.0,2.7,21.0,635.0,1044.87,782.14
2016,10,22,10,15,940.5,79.5,2.65,21.5,669.0,1058.56,787.25
2016,10,22,10,30,951.0,81.0,2.6,22.0,703.0,1068.25,789.93
2016,10,22,10,45,956.5,83.0,2.6,22.5,729.5,1069.4,787.8
2016,10,22,11,0,962.0,85.0,2.6,23.0,756.0,1066.37,783.27
2016,10,22,11,15,966.5,85.5,2.6,23.5,774.0,1056.39,774.49
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,1042.28,763.33
2016,10,22,11,45,971.0,87.5,2.6,24.5,801.0,1020.95,747.72
2016,10,22,12,0,971.0,89.0,2.6,25.0,810.0,995.74,729.82
2016,10,22,12,15,971.0,89.0,2.6,25.0,810.5,965.13,709.92
2016,10,22,12,30,971.0,89.0,2.6,25.0,811.0,930.92,687.69
2016,10,22,12,45,967.0,89.5,2.6,25.5,802.0,890.52,660.0
2016,10,22,13,0,963.0,90.0,2.6,26.0,793.0,847.12,630.27
2016,10,22,13,15,958.5,89.0,2.6,26.0,775.5,799.03,598.42
2016,10,22,13,30,954.0,88.0,2.6,26.0,758.0,748.46,563.53
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.0,693.56,523.65
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,637.01,481.36
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,577.07,435.05
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,516.26,386.55
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,452.36,334.28
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,388.82,280.69
2016,10,22,15,15,863.0,78.0,2.8,25.5,511.0,321.32,223.4
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,256.89,168.16
2016,10,22,15,45,813.0,71.5,2.8,25.0,413.5,192.22,114.8
2016,10,22,16,0,783.0,68.0,2.8,25.0,362.0,130.9,70.36
2016,10,22,16,15,740.5,63.0,2.45,24.0,308.0,71.59,41.33
2016,10,22,16,30,698.0,58.0,2.1,23.0,254.0,50.08,37.77
2016,10,22,16,45,630.0,51.5,1.8,22.0,199.5,41.35,30.25
2016,10,22,17,0,562.0,45.0,1.5,21.0,145.0,36.69,26.01
2016,10,22,17,15,442.5,34.5,1.5,20.0,96.0,28.4,18.31
2016,10,22,17,30,323.0,24.0,1.5,19.0,47.0,20.05,6.75
2016,10,22,17,45,161.5,12.0,1.55,18.5,23.5,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,33.5,10.5,1.8,13.5,12.5,29.39,0.0
2016,10,23,7,0,67.0,21.0,2.0,14.0,25.0,86.24,10.39
2016,10,23,7,15,142.0,40.0,2.1,14.5,59.5,178.21,140.16
2016,10,23,7,30,217.0,59.0,2.2,15.0,94.0,261.82,215.77
2016,10,23,7,45,255.0,78.5,2.35,15.5,135.0,322.74,268.66
2016,10,23,8,0,293.0,98.0,2.5,16.0,176.0,385.73,321.15
2016,10,23,8,15,332.0,111.5,2.55,16.0,217.5,461.84,382.24
2016,10,23,8,30,371.0,125.0,2.6,16.0,259.0,521.9,429.19
2016,10,23,8,45,290.0,158.0,2.65,16.5,272.0,476.3,389.76
2016,10,23,9,0,209.0,191.0,2.7,17.0,285.0,424.54,345.62
2016,10,23,9,15,363.0,181.0,2.9,17.5,364.5,580.19,468.34
2016,10,23,9,30,517.0,171.0,3.1,18.0,444.0,745.08,591.25
2016,10,23,9,45,475.0,200.0,3.35,19.0,465.0,740.78,582.72
2016,10,23,10,0,433.0,229.0,3.6,20.0,486.0,732.21,572.41
2016,10,23,10,15,398.5,253.5,3.7,20.5,500.0,702.27,548.0
2016,10,23,10,30,364.0,278.0,3.8,21.0,514.0,691.5,537.25
2016,10,23,10,45,274.0,306.5,3.95,21.5,488.5,627.53,486.46
2016,10,23,11,0,184.0,335.0,4.1,22.0,463.0,541.57,419.57
2016,10,23,11,15,131.5,336.0,4.1,22.0,429.0,483.51,374.61
2016,10,23,11,30,79.0,337.0,4.1,22.0,395.0,406.97,315.35
2016,10,23,11,45,225.0,332.0,4.15,22.5,498.0,551.93,427.41
2016,10,23,12,0,371.0,327.0,4.2,23.0,601.0,687.58,527.59
2016,10,23,12,15,305.0,342.5,4.15,23.0,568.0,628.44,481.93
2016,10,23,12,30,239.0,358.0,4.1,23.0,535.0,556.11,427.54
2016,10,23,12,45,184.5,355.5,4.1,23.5,491.5,495.12,380.66
2016,10,23,13,0,130.0,353.0,4.1,24.0,448.0,437.76,336.17
2016,10,23,13,15,84.5,322.5,4.05,24.0,384.0,353.17,271.95
2016,10,23,13,30,39.0,292.0,4.0,24.0,320.0,286.42,220.45
2016,10,23,13,45,197.5,287.5,3.95,24.0,418.5,386.6,299.53
2016,10,23,14,0,356.0,283.0,3.9,24.0,517.0,467.44,360.61
2016,10,23,14,15,579.5,196.0,3.8,24.0,555.0,491.17,377.63
2016,10,23,14,30,803.0,109.0,3.7,24.0,593.0,486.16,370.26
2016,10,23,14,45,569.0,164.5,3.6,24.0,496.0,382.63,289.23
2016,10,23,15,0,335.0,220.0,3.5,24.0,399.0,303.1,228.54
2016,10,23,15,15,440.5,177.5,3.15,23.5,392.0,276.3,202.69
2016,10,23,15,30,546.0,135.0,2.8,23.0,385.0,233.79,162.46
2016,10,23,15,45,518.0,125.5,2.5,23.0,341.5,182.33,120.4
2016,10,23,16,0,490.0,116.0,2.2,23.0,298.0,134.27,85.15
2016,10,23,16,15,458.5,101.5,2.05,22.5,251.5,86.1,58.14
2016,10,23,16,30,427.0,87.0,1.9,22.0,205.0,64.29,50.18
2016,10,23,16,45,378.5,72.0,1.75,21.5,159.5,54.0,41.21
2016,10,23,17,0,330.0,57.0,1.6,21.0,114.0,43.37,31.69
2016,10,23,17,15,237.5,41.0,1.6,20.5,74.5,31.51,20.76
2016,10,23,17,30,145.0,25.0,1.6,20.0,35.0,19.4,5.06
2016,10,23,17,45,72.5,12.5,1.6,20.0,17.5,10.67,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,11.52,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,35.45,0.0
2016,10,24,7,15,180.5,39.5,1.1,17.5,68.5,221.01,171.02
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,375.55,303.31
2016,10,24,7,45,442.0,62.5,1.5,19.0,159.5,469.2,379.53
2016,10,24,8,0,523.0,73.0,1.7,20.0,209.0,566.71,454.76
2016,10,24,8,15,576.0,80.0,1.95,20.5,260.0,639.63,509.4
2016,10,24,8,30,629.0,87.0,2.2,21.0,311.0,713.47,562.77
2016,10,24,8,45,500.5,126.0,2.5,22.0,321.0,650.77,514.62
2016,10,24,9,0,372.0,165.0,2.8,23.0,331.0,565.51,447.86
2016,10,24,9,15,299.5,197.5,2.75,23.5,340.0,540.21,424.92
2016,10,24,9,30,227.0,230.0,2.7,24.0,349.0,488.55,382.41
2016,10,24,9,45,266.5,243.5,2.65,25.0,393.0,563.82,435.91
2016,10,24,10,0,306.0,257.0,2.6,26.0,437.0,617.13,471.66
2016,10,24,10,15,176.0,266.0,2.5,26.0,371.0,470.82,360.89
2016,10,24,10,30,46.0,275.0,2.4,26.0,305.0,324.12,247.48
2016,10,24,10,45,128.5,303.0,2.35,26.5,390.5,456.23,347.37
2016,10,24,11,0,211.0,331.0,2.3,27.0,476.0,564.17,425.0
2016,10,24,11,15,230.0,337.5,2.3,27.0,499.5,582.01,436.83
2016,10,24,11,30,249.0,344.0,2.3,27.0,523.0,598.24,448.06
2016,10,24,11,45,311.0,334.0,2.3,27.5,560.5,654.11,486.97
2016,10,24,12,0,373.0,324.0,2.3,28.0,598.0,686.33,508.92
2016,10,24,12,15,272.5,343.0,2.3,28.0,543.0,600.43,446.36
2016,10,24,12,30,172.0,362.0,2.3,28.0,488.0,503.5,375.85
2016,10,24,12,45,231.5,349.5,2.3,28.5,517.5,527.66,394.17
2016,10,24,13,0,291.0,337.0,2.3,29.0,547.0,559.85,416.84
2016,10,24,13,15,285.5,330.0,2.3,29.0,532.0,530.11,395.32
2016,10,24,13,30,280.0,323.0,2.3,29.0,517.0,500.17,373.79
2016,10,24,13,45,531.0,225.0,2.35,29.0,577.0,559.17,419.11
2016,10,24,14,0,782.0,127.0,2.4,29.0,637.0,586.37,438.88
2016,10,24,14,15,768.5,124.5,2.4,29.0,605.0,530.8,396.06
2016,10,24,14,30,755.0,122.0,2.4,29.0,573.0,474.13,351.71
2016,10,24,14,45,736.5,118.5,2.45,29.0,534.5,415.0,304.37
2016,10,24,15,0,718.0,115.0,2.5,29.0,496.0,356.92,256.53
2016,10,24,15,15,692.5,110.5,2.5,28.5,452.5,297.28,207.17
2016,10,24,15,30,667.0,106.0,2.5,28.0,409.0,240.12,159.59
2016,10,24,15,45,633.5,99.5,2.55,28.0,361.5,182.78,113.56
2016,10,24,16,0,600.0,93.0,2.6,28.0,314.0,129.5,75.49
2016,10,24,16,15,549.5,85.5,2.3,27.5,264.0,79.21,49.97
2016,10,24,16,30,499.0,78.0,2.0,27.0,214.0,60.61,46.01
2016,10,24,16,45,426.5,67.0,1.75,26.5,165.0,50.76,37.56
2016,10,24,17,0,354.0,56.0,1.5,26.0,116.0,42.79,30.45
2016,10,24,17,15,240.0,40.5,1.45,25.0,74.5,31.16,19.92
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,19.37,3.32
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,10.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.41,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,6.57,0.0
2016,10,25,7,15,0.0,21.5,1.4,17.5,21.5,17.74,8.4
2016,10,25,7,30,0.0,35.0,1.5,18.0,35.0,28.94,18.4
2016,10,25,7,45,0.0,51.5,1.65,18.5,51.5,44.55,31.79
2016,10,25,8,0,0.0,68.0,1.8,19.0,68.0,60.12,44.99
2016,10,25,8,15,0.0,85.0,1.95,19.5,85.0,76.05,58.23
2016,10,25,8,30,0.0,102.0,2.1,20.0,102.0,91.83,71.09
2016,10,25,8,45,27.0,141.5,2.25,20.5,153.5,173.33,138.47
2016,10,25,9,0,54.0,181.0,2.4,21.0,205.0,245.49,196.34
2016,10,25,9,15,101.5,207.0,2.45,21.5,258.0,319.92,255.3
2016,10,25,9,30,149.0,233.0,2.5,22.0,311.0,416.17,328.97
2016,10,25,9,45,138.5,252.0,2.55,22.5,328.5,425.59,333.64
2016,10,25,10,0,128.0,271.0,2.6,23.0,346.0,434.02,337.99
2016,10,25,10,15,213.0,280.0,2.65,23.0,413.0,525.44,407.83
2016,10,25,10,30,298.0,289.0,2.7,23.0,480.0,638.38,490.5
2016,10,25,10,45,401.5,268.0,2.75,23.5,537.0,711.04,542.77
2016,10,25,11,0,505.0,247.0,2.8,24.0,594.0,803.35,607.07
2016,10,25,11,15,442.0,279.0,2.85,24.0,588.5,764.21,576.78
2016,10,25,11,30,379.0,311.0,2.9,24.0,583.0,706.88,535.01
2016,10,25,11,45,390.5,313.0,2.95,24.5,596.0,706.23,533.83
2016,10,25,12,0,402.0,315.0,3.0,25.0,609.0,703.35,530.72
2016,10,25,12,15,456.5,291.5,3.0,25.0,625.5,725.5,547.02
2016,10,25,12,30,511.0,268.0,3.0,25.0,642.0,727.53,549.27
2016,10,25,12,45,445.5,290.0,3.05,25.5,613.5,670.28,506.3
2016,10,25,13,0,380.0,312.0,3.1,26.0,585.0,604.41,457.45
2016,10,25,13,15,383.0,303.0,3.05,26.0,573.0,575.6,436.73
2016,10,25,13,30,386.0,294.0,3.0,26.0,561.0,545.61,414.67
2016,10,25,13,45,505.0,241.0,2.95,26.0,577.0,557.05,423.8
2016,10,25,14,0,624.0,188.0,2.9,26.0,593.0,550.81,418.76
2016,10,25,14,15,708.5,151.0,2.85,26.0,589.0,523.1,396.43
2016,10,25,14,30,793.0,114.0,2.8,26.0,585.0,485.46,365.12
2016,10,25,14,45,407.0,156.0,2.75,26.0,397.5,308.89,232.3
2016,10,25,15,0,21.0,198.0,2.7,26.0,210.0,169.57,129.25
2016,10,25,15,15,165.5,188.5,2.45,25.5,264.5,202.49,151.63
2016,10,25,15,30,310.0,179.0,2.2,25.0,319.0,213.65,154.11
2016,10,25,15,45,294.5,162.0,1.95,25.0,282.5,173.62,121.95
2016,10,25,16,0,279.0,145.0,1.7,25.0,246.0,135.7,93.79
2016,10,25,16,15,261.0,124.0,1.5,24.0,207.0,97.24,70.0
2016,10,25,16,30,243.0,103.0,1.3,23.0,168.0,75.54,59.55
2016,10,25,16,45,213.0,82.0,1.15,22.5,130.0,61.16,47.1
2016,10,25,17,0,183.0,61.0,1.0,22.0,92.0,46.32,33.96
2016,10,25,17,15,121.5,41.5,1.0,21.5,59.0,31.95,20.81
2016,10,25,17,30,60.0,22.0,1.0,21.0,26.0,17.29,0.7
2016,10,25,17,45,30.0,11.0,1.05,21.0,13.0,9.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.0,9.5,1.25,16.5,12.0,8.11,0.0
2016,10,26,7,0,108.0,19.0,1.3,17.0,24.0,119.15,0.0
2016,10,26,7,15,234.5,34.0,1.5,17.5,64.0,250.85,192.09
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,373.03,301.38
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,465.75,377.99
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,562.82,453.87
2016,10,26,8,15,579.0,74.0,2.5,21.0,252.0,634.52,507.41
2016,10,26,8,30,631.0,81.0,2.8,22.0,302.0,707.24,559.54
2016,10,26,8,45,666.5,86.0,3.1,23.0,350.5,762.57,597.23
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,816.92,633.22
2016,10,26,9,15,481.0,157.0,3.3,24.5,378.0,687.36,536.09
2016,10,26,9,30,260.0,223.0,3.2,25.0,357.0,534.32,416.19
2016,10,26,9,45,522.5,164.5,3.15,25.5,461.0,745.53,574.37
2016,10,26,10,0,785.0,106.0,3.1,26.0,565.0,943.65,706.88
2016,10,26,10,15,798.0,108.5,3.0,26.0,597.5,960.17,713.98
2016,10,26,10,30,811.0,111.0,2.9,26.0,630.0,973.13,720.31
2016,10,26,10,45,817.5,113.5,2.8,26.5,654.5,975.88,718.6
2016,10,26,11,0,824.0,116.0,2.7,27.0,679.0,974.89,714.69
2016,10,26,11,15,830.0,117.5,2.65,27.5,696.0,968.5,707.9
2016,10,26,11,30,836.0,119.0,2.6,28.0,713.0,958.35,698.91
2016,10,26,11,45,529.0,236.0,2.55,28.5,613.5,773.19,571.45
2016,10,26,12,0,222.0,353.0,2.5,29.0,514.0,561.77,417.18
2016,10,26,12,15,543.0,230.5,2.45,29.0,625.5,740.49,550.0
2016,10,26,12,30,864.0,108.0,2.4,29.0,737.0,857.22,629.49
2016,10,26,12,45,635.0,205.0,2.4,29.0,665.0,747.35,552.68
2016,10,26,13,0,406.0,302.0,2.4,29.0,593.0,614.76,456.97
2016,10,26,13,15,344.5,310.0,2.4,29.0,552.5,554.37,413.89
2016,10,26,13,30,283.0,318.0,2.4,29.0,512.0,498.0,372.67
2016,10,26,13,45,217.0,312.0,2.4,29.5,458.0,421.68,316.14
2016,10,26,14,0,151.0,306.0,2.4,30.0,404.0,361.85,271.17
2016,10,26,14,15,478.5,203.0,2.35,29.5,489.5,444.06,333.2
2016,10,26,14,30,806.0,100.0,2.3,29.0,575.0,478.42,355.09
2016,10,26,14,45,781.0,100.0,2.3,29.0,535.5,417.93,305.92
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,359.04,257.23
2016,10,26,15,15,732.0,96.5,2.25,28.5,452.5,296.55,205.37
2016,10,26,15,30,708.0,93.0,2.2,28.0,409.0,238.47,156.72
2016,10,26,15,45,676.0,87.5,2.2,28.0,361.0,179.9,109.48
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,125.11,70.3
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,72.99,44.21
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,53.9,40.32
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,46.89,34.25
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,39.75,27.82
2016,10,26,17,15,280.5,35.5,1.1,25.0,73.0,29.16,18.04
2016,10,26,17,30,158.0,22.0,1.1,24.0,31.0,17.15,0.0
2016,10,26,17,45,79.0,11.0,1.1,23.5,15.5,9.39,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.0,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,72.0,18.0,1.6,18.0,21.0,83.03,0.0
2016,10,27,7,15,187.5,35.5,1.75,18.5,59.5,221.44,167.12
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,335.17,269.93
2016,10,27,7,45,390.5,64.0,2.05,20.0,146.5,427.21,346.9
2016,10,27,8,0,478.0,75.0,2.2,21.0,195.0,530.86,428.02
2016,10,27,8,15,532.0,83.0,2.05,21.5,245.0,604.49,482.2
2016,10,27,8,30,586.0,91.0,1.9,22.0,295.0,679.09,534.3
2016,10,27,8,45,628.0,96.0,1.8,23.0,343.5,739.53,572.96
2016,10,27,9,0,670.0,101.0,1.7,24.0,392.0,799.25,609.37
2016,10,27,9,15,696.5,105.5,1.5,24.5,436.5,842.19,632.97
2016,10,27,9,30,723.0,110.0,1.3,25.0,481.0,882.96,654.1
2016,10,27,9,45,743.5,113.0,1.15,26.0,520.0,913.36,666.92
2016,10,27,10,0,764.0,116.0,1.0,27.0,559.0,940.8,677.34
2016,10,27,10,15,778.0,118.5,1.05,27.0,591.5,951.11,682.9
2016,10,27,10,30,792.0,121.0,1.1,27.0,624.0,965.02,691.1
2016,10,27,10,45,800.5,123.5,1.2,27.5,649.5,969.76,693.12
2016,10,27,11,0,809.0,126.0,1.3,28.0,675.0,970.78,693.02
2016,10,27,11,15,815.5,127.0,1.4,28.0,692.0,964.41,689.78
2016,10,27,11,30,822.0,128.0,1.5,28.0,709.0,954.32,684.35
2016,10,27,11,45,503.0,241.0,1.65,28.5,598.0,753.9,551.34
2016,10,27,12,0,184.0,354.0,1.8,29.0,487.0,528.58,390.37
2016,10,27,12,15,216.5,350.5,1.85,29.0,507.0,542.83,402.68
2016,10,27,12,30,249.0,347.0,1.9,29.0,527.0,554.4,411.44
2016,10,27,12,45,557.5,227.0,1.95,29.5,624.0,699.91,517.83
2016,10,27,13,0,866.0,107.0,2.0,30.0,721.0,786.31,577.85
2016,10,27,13,15,861.0,106.0,2.0,30.0,704.5,741.97,547.73
2016,10,27,13,30,856.0,105.0,2.0,30.0,688.0,700.16,518.21
2016,10,27,13,45,849.0,103.0,2.05,30.0,664.0,648.51,481.41
2016,10,27,14,0,842.0,101.0,2.1,30.0,640.0,595.38,442.48
2016,10,27,14,15,830.0,99.0,2.1,29.5,608.0,538.4,400.13
2016,10,27,14,30,818.0,97.0,2.1,29.0,576.0,480.99,355.91
2016,10,27,14,45,797.0,95.5,2.15,29.0,537.0,420.19,307.15
2016,10,27,15,0,776.0,94.0,2.2,29.0,498.0,360.54,257.88
2016,10,27,15,15,752.5,90.5,2.2,28.5,454.0,299.87,207.3
2016,10,27,15,30,729.0,87.0,2.2,28.0,410.0,238.15,155.74
2016,10,27,15,45,696.0,82.5,2.25,28.0,361.5,179.09,108.06
2016,10,27,16,0,663.0,78.0,2.3,28.0,313.0,123.86,68.6
2016,10,27,16,15,614.0,71.5,2.05,27.5,262.5,70.62,41.96
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,50.94,37.8
2016,10,27,16,45,494.5,55.5,1.55,26.5,163.0,44.21,31.96
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,37.36,25.77
2016,10,27,17,15,298.5,33.0,1.25,25.0,72.0,27.08,16.22
2016,10,27,17,30,173.0,20.0,1.2,24.0,30.0,16.6,0.0
2016,10,27,17,45,86.5,10.0,1.2,23.0,15.0,8.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,80.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,160.0,17.0,0.9,16.0,23.0,119.42,0.0
2016,10,28,7,15,298.0,30.0,1.0,16.5,65.0,292.03,219.66
2016,10,28,7,30,436.0,43.0,1.1,17.0,107.0,423.12,338.74
2016,10,28,7,45,518.5,51.5,1.25,18.0,158.0,516.74,414.75
2016,10,28,8,0,601.0,60.0,1.4,19.0,209.0,615.02,489.93
2016,10,28,8,15,651.5,66.0,1.5,20.0,261.0,686.19,540.96
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,758.2,590.15
2016,10,28,8,45,738.0,76.0,1.75,22.0,363.5,808.28,622.43
2016,10,28,9,0,774.0,80.0,1.9,23.0,414.0,863.78,657.56
2016,10,28,9,15,797.5,83.5,2.0,23.5,459.5,904.81,682.69
2016,10,28,9,30,821.0,87.0,2.1,24.0,505.0,943.2,705.8
2016,10,28,9,45,840.0,88.5,2.25,24.5,545.5,971.64,722.62
2016,10,28,10,0,859.0,90.0,2.4,25.0,586.0,996.76,737.29
2016,10,28,10,15,871.0,92.0,2.45,25.5,619.0,1011.93,744.45
2016,10,28,10,30,883.0,94.0,2.5,26.0,652.0,1011.58,741.74
2016,10,28,10,45,893.5,94.5,2.55,26.5,678.5,1015.85,742.38
2016,10,28,11,0,904.0,95.0,2.6,27.0,705.0,1016.23,740.63
2016,10,28,11,15,909.0,95.5,2.6,27.0,722.0,1007.26,734.03
2016,10,28,11,30,914.0,96.0,2.6,27.0,739.0,994.42,725.18
2016,10,28,11,45,921.0,94.0,2.6,27.5,749.0,976.77,711.99
2016,10,28,12,0,928.0,92.0,2.6,28.0,759.0,955.26,696.51
2016,10,28,12,15,928.0,92.0,2.6,28.0,759.0,925.95,677.43
2016,10,28,12,30,928.0,92.0,2.6,28.0,759.0,893.24,656.18
2016,10,28,12,45,926.0,91.5,2.6,28.5,750.5,855.11,630.03
2016,10,28,13,0,924.0,91.0,2.6,29.0,742.0,814.03,601.9
2016,10,28,13,15,918.5,90.0,2.6,29.0,725.0,767.13,570.87
2016,10,28,13,30,913.0,89.0,2.6,29.0,708.0,717.96,536.69
2016,10,28,13,45,905.0,88.0,2.6,29.0,683.0,665.19,498.23
2016,10,28,14,0,897.0,87.0,2.6,29.0,658.0,610.85,457.59
2016,10,28,14,15,885.5,85.0,2.55,29.0,625.0,552.42,412.59
2016,10,28,14,30,874.0,83.0,2.5,29.0,592.0,493.34,365.74
2016,10,28,14,45,858.0,81.0,2.5,29.0,552.5,432.04,315.92
2016,10,28,15,0,842.0,79.0,2.5,29.0,513.0,369.79,263.98
2016,10,28,15,15,820.0,76.0,2.45,28.5,468.0,306.25,210.53
2016,10,28,15,30,798.0,73.0,2.4,28.0,423.0,244.51,158.28
2016,10,28,15,45,766.5,69.0,2.4,28.0,373.5,182.47,107.82
2016,10,28,16,0,735.0,65.0,2.4,28.0,324.0,124.01,65.97
2016,10,28,16,15,688.0,60.0,2.1,27.0,272.0,68.06,38.74
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,43.67,31.77
2016,10,28,16,45,565.0,48.0,1.5,25.5,168.5,38.55,27.28
2016,10,28,17,0,489.0,41.0,1.2,25.0,117.0,33.45,22.57
2016,10,28,17,15,354.5,30.0,1.15,24.0,73.5,24.68,14.22
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,15.84,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,8.11,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,143.0,16.0,1.6,17.0,22.0,107.39,0.0
2016,10,29,7,15,288.5,29.0,1.85,17.5,63.5,284.42,211.42
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,420.4,337.79
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.0,518.15,418.65
2016,10,29,8,0,615.0,56.0,2.7,20.0,207.0,621.02,499.1
2016,10,29,8,15,664.5,61.5,2.75,20.5,258.5,690.85,550.98
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,755.64,596.86
2016,10,29,8,45,751.5,70.0,2.9,22.0,360.0,812.7,634.45
2016,10,29,9,0,789.0,73.0,3.0,23.0,410.0,868.46,669.83
2016,10,29,9,15,811.0,76.0,3.05,23.5,455.0,907.56,693.66
2016,10,29,9,30,833.0,79.0,3.1,24.0,500.0,943.99,715.38
2016,10,29,9,45,848.5,81.0,3.15,25.0,539.0,969.67,728.16
2016,10,29,10,0,864.0,83.0,3.2,26.0,578.0,980.56,731.02
2016,10,29,10,15,875.0,85.0,3.2,26.5,610.5,994.77,737.38
2016,10,29,10,30,886.0,87.0,3.2,27.0,643.0,1005.29,741.37
2016,10,29,10,45,892.5,88.5,3.25,27.5,668.0,1006.89,740.07
2016,10,29,11,0,899.0,90.0,3.3,28.0,693.0,1004.62,736.5
2016,10,29,11,15,904.0,91.0,3.3,28.0,710.0,996.4,730.33
2016,10,29,11,30,909.0,92.0,3.3,28.0,727.0,984.31,721.85
2016,10,29,11,45,910.5,92.5,3.35,28.5,735.5,964.53,707.44
2016,10,29,12,0,912.0,93.0,3.4,29.0,744.0,941.12,690.81
2016,10,29,12,15,911.5,93.0,3.4,29.0,744.0,911.85,671.45
2016,10,29,12,30,911.0,93.0,3.4,29.0,744.0,879.28,649.93
2016,10,29,12,45,908.5,92.5,3.45,29.5,735.5,841.39,623.8
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,800.65,595.7
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,754.55,564.71
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,706.26,530.51
2016,10,29,13,45,621.0,181.0,3.55,30.0,592.5,579.96,436.31
2016,10,29,14,0,347.0,272.0,3.6,30.0,492.0,453.21,341.15
2016,10,29,14,15,602.0,177.5,3.6,30.0,535.5,490.4,368.6
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,485.16,361.09
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,423.25,310.36
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,362.78,259.78
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,301.25,207.97
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,241.77,157.68
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,178.42,106.48
