Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,122.13,66.28
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,68.16,39.47
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,48.07,35.35
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,42.39,30.37
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,36.71,25.13
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,26.37,15.3
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,14.86,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,44.25,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,206.49,149.47
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,323.08,259.16
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,419.83,340.96
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,527.95,426.74
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,604.25,484.36
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,681.63,540.23
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,747.65,584.44
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,813.08,626.51
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,856.3,652.3
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,897.32,676.0
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,921.25,686.37
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,949.5,699.47
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,966.47,707.7
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,979.84,713.72
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,985.56,714.11
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,987.46,712.27
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,980.28,705.5
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,969.31,696.61
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,814.55,593.75
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,649.24,476.13
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,787.06,576.9
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,869.86,632.19
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,833.95,608.91
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,795.04,584.47
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,623.42,463.44
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,447.81,334.25
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,549.75,411.25
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,598.41,445.27
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,542.23,402.79
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,485.9,359.22
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,424.92,309.98
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,364.21,259.46
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,302.06,207.36
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,241.73,156.47
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,181.0,107.15
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,123.63,66.06
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,68.45,39.0
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,43.67,31.61
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,38.19,26.8
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,32.7,21.75
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,23.47,12.82
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,14.13,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,118.05,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,298.81,215.09
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,440.65,352.05
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,538.69,433.38
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,634.68,508.59
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,706.47,560.71
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,778.58,610.27
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,835.34,647.1
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,890.68,681.68
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,929.08,705.07
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,964.72,726.36
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,979.98,733.84
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,1002.9,746.64
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,1015.61,751.76
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,1024.54,754.62
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,1026.07,753.3
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,1023.65,749.65
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,1013.13,742.43
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,998.71,732.88
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,977.49,717.59
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,952.65,700.09
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,922.53,680.22
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,889.09,658.17
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,849.63,631.05
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,807.42,602.0
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,760.54,570.49
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,711.47,535.8
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,658.25,496.67
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,603.64,455.43
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,545.86,410.51
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,487.55,363.81
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,425.63,313.07
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,364.11,261.29
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,301.32,208.12
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,240.55,156.44
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,179.85,106.97
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,123.12,66.27
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,64.51,36.02
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,43.65,31.73
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,38.15,26.87
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,32.66,21.77
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,23.03,12.32
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,13.66,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,57.57,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,221.81,153.36
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,351.83,280.41
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,447.37,360.75
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,547.99,440.58
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,621.46,496.77
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,696.21,551.55
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,753.37,591.69
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,809.76,630.2
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,844.74,651.78
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,883.96,676.04
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,714.0,551.71
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,494.52,382.53
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,510.04,393.02
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,524.49,401.77
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,772.48,586.74
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,975.23,722.87
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,956.57,708.14
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,945.69,700.37
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,750.77,563.11
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,519.46,389.77
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,719.14,541.59
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,855.24,637.28
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,712.42,533.9
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,551.21,412.81
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,473.41,356.04
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,413.87,311.43
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,408.16,307.75
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,398.89,300.85
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,458.47,345.15
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,473.06,352.21
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,413.45,303.06
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,354.31,253.26
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,293.62,202.0
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,234.91,152.26
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,175.65,104.24
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,120.43,64.81
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,63.85,35.57
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,43.49,31.29
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,38.03,26.48
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,32.59,21.44
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,22.56,11.53
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,12.8,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,23.98,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,173.15,114.13
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,286.27,226.46
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,384.92,310.76
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,491.62,397.15
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,571.46,458.9
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,649.23,516.65
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,713.7,562.52
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,777.73,606.74
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,627.5,492.75
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,433.95,340.39
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,692.02,538.43
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,917.34,694.37
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,672.16,516.26
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,360.0,276.34
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,689.54,528.98
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,952.08,709.37
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,803.08,603.41
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,638.57,481.05
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,604.14,454.83
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,552.01,415.59
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,719.09,540.93
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,835.47,622.85
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,707.07,530.33
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,578.45,434.71
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,520.44,392.86
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,455.65,345.32
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,420.25,319.02
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,385.91,293.1
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,440.98,334.2
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,456.15,341.95
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,395.89,293.08
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,339.75,247.01
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,283.35,200.4
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,230.08,156.28
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,174.54,112.6
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,128.34,80.13
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,83.73,55.72
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,64.28,49.19
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,54.75,40.83
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,43.76,30.91
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,26.92,14.66
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,12.77,2.79
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,22.29,12.4
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,36.52,24.53
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,51.84,37.45
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,67.45,50.51
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,82.87,63.23
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,101.0,77.8
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,118.99,92.0
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,144.95,112.83
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,170.95,133.41
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,114.6,87.68
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,65.62,47.78
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,152.58,117.74
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,245.76,190.24
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,157.51,120.47
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,77.43,56.56
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,79.6,58.3
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,81.78,59.98
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,49.04,33.85
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,16.58,7.76
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,16.17,7.43
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,15.75,7.1
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,37.37,24.54
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,59.05,41.92
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,80.84,59.29
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,102.99,76.88
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,63.18,45.21
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,24.02,13.79
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,22.76,12.82
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,21.51,11.84
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,14.46,6.14
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.42,0.42
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,6.18,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.29,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.46,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.64,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.23,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,17.36,5.39
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,33.33,21.5
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,56.89,41.74
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,79.13,60.69
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,104.82,82.68
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,130.83,104.61
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,150.89,121.08
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,171.03,137.38
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,147.02,116.62
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,124.89,97.5
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,150.9,118.33
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,176.94,138.83
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,179.59,140.56
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,182.46,142.52
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,172.57,134.31
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,163.22,126.6
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,188.36,146.58
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,213.3,166.21
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,202.41,157.09
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,191.91,148.42
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,124.24,94.76
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,60.74,43.74
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,120.1,91.44
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,180.97,139.4
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,176.15,135.57
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,171.4,131.94
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,165.1,127.11
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,158.93,122.41
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,146.4,112.89
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,134.25,103.63
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,96.35,73.31
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,58.9,42.97
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,57.63,42.08
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,56.37,41.16
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,48.85,35.05
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,41.35,28.89
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,33.87,22.71
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,26.4,17.41
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,19.36,11.12
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,12.33,4.81
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,6.98,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.71,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.71,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,8.63,0.0
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,15.65,7.12
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,25.59,15.81
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,35.55,24.48
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,46.38,33.7
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,58.22,43.63
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,92.45,72.1
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,127.41,100.64
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,144.16,114.16
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,161.04,127.66
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,180.58,142.99
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,200.14,158.14
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,264.82,209.14
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,310.49,244.15
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,242.15,189.26
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,164.31,126.73
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,208.02,161.51
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,251.58,195.48
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,296.43,229.57
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,322.02,248.56
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,332.51,256.51
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,342.15,263.86
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,242.08,186.83
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,141.64,107.94
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,248.89,193.33
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,343.96,266.53
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,365.81,283.41
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,372.21,288.44
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,271.7,210.72
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,173.24,133.89
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,150.18,116.04
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,128.32,98.94
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,115.51,89.1
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,102.91,79.3
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,89.03,68.14
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,75.35,57.0
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,61.49,45.66
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,48.05,36.19
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,35.4,24.93
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,22.29,13.19
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,12.36,3.16
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.56,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,11.12,0.5
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,22.3,12.57
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,38.63,26.75
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,55.18,41.0
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,72.55,55.84
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,89.64,70.23
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,141.32,113.9
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,211.8,171.86
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,148.43,118.56
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,106.69,82.97
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,115.97,90.22
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,125.27,97.36
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,178.84,140.53
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,233.13,183.34
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,240.56,188.43
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,247.99,193.63
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,370.2,289.95
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,489.64,380.76
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,273.51,214.4
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,87.85,65.49
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,99.16,74.87
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,110.46,84.09
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,108.57,82.59
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,106.71,81.14
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,65.72,48.09
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,25.69,15.48
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,18.22,9.37
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,10.75,3.23
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,12.81,4.95
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,14.88,6.69
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,42.24,29.38
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,69.76,52.15
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,93.71,72.01
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,115.96,90.48
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,100.92,78.39
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,86.4,66.64
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,70.39,53.34
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,55.15,42.49
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,40.84,29.7
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,26.35,16.65
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,14.85,4.64
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.41,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.41,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.23,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.46,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,16.09,7.85
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,28.1,17.85
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,26.87,16.72
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,25.64,15.61
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,75.72,56.66
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,131.35,101.49
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,93.52,70.64
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,59.01,42.54
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,108.66,82.61
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,161.01,124.17
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,160.81,123.58
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,160.66,123.16
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,215.99,166.92
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,286.31,221.36
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,235.74,181.99
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,202.33,155.95
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,206.92,159.75
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,211.15,163.18
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,167.06,128.62
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,124.98,95.39
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,84.08,62.82
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,43.93,30.39
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,66.01,48.53
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,87.88,66.44
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,64.32,47.48
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,40.53,28.09
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,100.88,66.11
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,124.42,75.34
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,77.19,49.31
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,53.59,40.94
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,44.49,32.69
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,35.26,24.0
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,21.61,8.68
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,7.81,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,15.65,6.98
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,26.01,16.05
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,36.39,25.02
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,47.74,34.76
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,59.66,44.84
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,53.03,39.21
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,48.02,34.92
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,56.79,42.16
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,65.58,49.36
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,116.15,91.21
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,169.54,134.62
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,202.16,160.95
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,234.65,186.96
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,204.26,161.58
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,175.45,137.64
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,137.26,106.74
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,101.24,77.43
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,196.4,154.88
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,312.77,247.04
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,327.29,258.29
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,340.8,268.98
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,262.81,207.29
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,180.44,141.32
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,159.6,124.73
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,139.49,108.58
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,116.66,90.25
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,94.3,72.18
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,79.46,60.16
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,64.78,48.2
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,65.59,49.01
2016,11,8,15,0,0.0,80.0,4.3,19.0,80.0,66.42,49.82
2016,11,8,15,15,0.0,61.5,4.15,19.0,61.5,50.95,37.08
2016,11,8,15,30,0.0,43.0,4.0,19.0,43.0,35.54,24.29
2016,11,8,15,45,0.0,37.0,3.85,19.0,37.0,30.55,20.15
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,25.57,15.98
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,21.01,12.15
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,16.46,8.87
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,11.92,4.75
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,7.39,0.62
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,4.1,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.85,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
