Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,4.1,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,5.75,0.0
2016,11,9,8,15,0.0,9.5,3.6,15.0,9.5,7.81,1.04
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.87,2.83
2016,11,9,8,45,0.0,12.5,3.8,15.0,12.5,10.29,3.18
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,10.71,3.52
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,15.26,7.39
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,19.82,11.24
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,28.11,18.19
2016,11,9,10,0,0.0,44.0,4.1,16.0,44.0,36.43,25.09
2016,11,9,10,15,0.0,27.5,4.1,16.0,27.5,22.75,13.52
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.09,2.0
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,9.93,2.67
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,0.0,50.5,4.2,17.0,50.5,41.92,29.29
2016,11,9,11,30,0.0,88.0,4.2,17.0,88.0,73.25,55.15
2016,11,9,11,45,0.0,111.0,4.25,17.0,111.0,93.17,71.46
2016,11,9,12,0,0.0,134.0,4.3,17.0,134.0,113.48,88.03
2016,11,9,12,15,0.0,117.5,4.2,17.0,117.5,98.75,75.95
2016,11,9,12,30,0.0,101.0,4.1,17.0,101.0,84.33,64.15
2016,11,9,12,45,0.0,120.5,4.1,17.5,120.5,101.2,77.86
2016,11,9,13,0,0.0,140.0,4.1,18.0,140.0,118.11,91.51
2016,11,9,13,15,0.0,141.5,4.05,18.0,141.5,119.24,92.48
2016,11,9,13,30,0.0,143.0,4.0,18.0,143.0,120.35,93.49
2016,11,9,13,45,0.0,101.0,4.0,18.5,101.0,84.18,63.91
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,48.96,34.96
2016,11,9,14,15,0.0,40.0,4.0,19.0,40.0,33.13,21.93
2016,11,9,14,30,0.0,21.0,4.0,19.0,21.0,17.36,8.85
2016,11,9,14,45,0.0,41.0,4.0,19.0,41.0,33.93,22.73
2016,11,9,15,0,0.0,61.0,4.0,19.0,61.0,50.55,36.66
2016,11,9,15,15,0.0,37.0,3.9,18.5,37.0,30.58,20.1
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,10.71,3.42
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,9.47,2.38
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,8.22,1.34
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.57,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,14.5,2.3,13.0,14.5,11.96,0.0
2016,11,10,7,30,0.0,29.0,2.3,13.0,29.0,25.64,15.14
2016,11,10,7,45,0.0,49.5,2.35,13.5,49.5,48.21,35.01
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,69.21,53.29
2016,11,10,8,15,6.0,89.5,2.35,14.0,91.0,93.11,74.14
2016,11,10,8,30,12.0,109.0,2.3,14.0,112.0,117.05,94.71
2016,11,10,8,45,42.0,134.5,2.25,14.5,150.0,186.94,153.95
2016,11,10,9,0,72.0,160.0,2.2,15.0,188.0,243.92,201.0
2016,11,10,9,15,78.0,179.5,2.2,15.0,213.5,270.19,221.74
2016,11,10,9,30,84.0,199.0,2.2,15.0,239.0,296.33,242.18
2016,11,10,9,45,186.5,213.0,2.25,15.5,309.5,429.95,349.69
2016,11,10,10,0,289.0,227.0,2.3,16.0,380.0,566.31,454.09
2016,11,10,10,15,161.0,231.0,2.25,16.5,317.5,418.97,335.86
2016,11,10,10,30,33.0,235.0,2.2,17.0,255.0,271.79,216.0
2016,11,10,10,45,148.0,261.0,2.2,17.5,353.0,432.46,344.31
2016,11,10,11,0,263.0,287.0,2.2,18.0,451.0,590.24,462.79
2016,11,10,11,15,233.0,299.5,2.2,18.0,448.0,546.77,428.33
2016,11,10,11,30,203.0,312.0,2.2,18.0,445.0,523.95,410.17
2016,11,10,11,45,115.5,288.0,2.2,18.5,364.0,407.36,319.56
2016,11,10,12,0,28.0,264.0,2.2,19.0,283.0,278.26,217.64
2016,11,10,12,15,51.0,285.5,2.3,19.0,320.0,317.51,249.22
2016,11,10,12,30,74.0,307.0,2.4,19.0,357.0,354.76,278.33
2016,11,10,12,45,215.0,296.5,2.5,19.5,438.0,465.29,365.21
2016,11,10,13,0,356.0,286.0,2.6,20.0,519.0,562.78,438.98
2016,11,10,13,15,248.0,292.0,2.7,20.0,453.0,458.54,358.9
2016,11,10,13,30,140.0,298.0,2.8,20.0,387.0,376.3,294.92
2016,11,10,13,45,151.0,286.5,2.9,20.0,379.0,361.09,283.78
2016,11,10,14,0,162.0,275.0,3.0,20.0,371.0,344.73,271.21
2016,11,10,14,15,113.5,253.5,2.95,20.0,319.0,280.46,220.64
2016,11,10,14,30,65.0,232.0,2.9,20.0,267.0,229.97,180.79
2016,11,10,14,45,197.0,210.0,2.9,20.0,305.0,262.94,205.63
2016,11,10,15,0,329.0,188.0,2.9,20.0,343.0,278.76,214.21
2016,11,10,15,15,338.5,167.5,2.75,19.5,313.5,240.36,181.14
2016,11,10,15,30,348.0,147.0,2.6,19.0,284.0,201.03,147.01
2016,11,10,15,45,328.0,131.0,2.5,19.0,247.5,159.44,112.52
2016,11,10,16,0,308.0,115.0,2.4,19.0,211.0,120.47,82.43
2016,11,10,16,15,281.5,97.0,2.05,18.5,172.5,82.56,57.96
2016,11,10,16,30,255.0,79.0,1.7,18.0,134.0,59.45,46.51
2016,11,10,16,45,211.5,60.5,1.4,17.5,98.0,46.16,34.54
2016,11,10,17,0,168.0,42.0,1.1,17.0,62.0,32.03,21.5
2016,11,10,17,15,84.0,21.0,1.05,16.0,31.0,16.69,3.83
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.5,1.75,11.5,4.5,3.69,0.0
2016,11,11,7,30,0.0,9.0,2.0,12.0,9.0,7.39,0.32
2016,11,11,7,45,0.0,15.5,2.25,13.0,15.5,12.75,5.14
2016,11,11,8,0,0.0,22.0,2.5,14.0,22.0,18.11,9.85
2016,11,11,8,15,0.0,29.0,2.35,14.5,29.0,23.91,14.89
2016,11,11,8,30,0.0,36.0,2.2,15.0,36.0,29.71,19.87
2016,11,11,8,45,76.5,98.5,2.05,15.5,128.0,185.62,154.11
2016,11,11,9,0,153.0,161.0,1.9,16.0,220.0,340.09,280.15
2016,11,11,9,15,76.5,98.5,1.95,16.5,128.0,182.6,149.68
2016,11,11,9,30,0.0,36.0,2.0,17.0,36.0,29.76,19.47
2016,11,11,9,45,0.0,39.0,2.05,18.0,39.0,32.26,21.48
2016,11,11,10,0,0.0,42.0,2.1,19.0,42.0,34.77,23.4
2016,11,11,10,15,0.0,44.0,2.1,19.0,44.0,36.44,24.74
2016,11,11,10,30,0.0,46.0,2.1,19.0,46.0,38.12,26.07
2016,11,11,10,45,57.5,169.0,2.15,19.5,204.5,218.4,174.32
2016,11,11,11,0,115.0,292.0,2.2,20.0,363.0,411.07,323.36
2016,11,11,11,15,144.5,302.0,2.2,20.0,394.0,465.14,363.19
2016,11,11,11,30,174.0,312.0,2.2,20.0,425.0,497.0,386.92
2016,11,11,11,45,244.0,306.5,2.2,20.5,467.5,546.68,424.2
2016,11,11,12,0,314.0,301.0,2.2,21.0,510.0,610.78,470.66
2016,11,11,12,15,364.5,288.5,2.2,21.0,531.0,626.8,482.65
2016,11,11,12,30,415.0,276.0,2.2,21.0,552.0,638.86,491.99
2016,11,11,12,45,651.0,181.0,2.25,21.5,608.5,733.23,562.88
2016,11,11,13,0,887.0,86.0,2.3,22.0,665.0,774.36,592.14
2016,11,11,13,15,882.0,85.0,2.3,22.0,649.0,730.4,561.34
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,684.28,527.9
2016,11,11,13,45,869.5,82.5,2.3,22.5,609.5,634.14,489.18
2016,11,11,14,0,862.0,81.0,2.3,23.0,586.0,582.53,448.48
2016,11,11,14,15,618.0,147.0,2.25,22.5,499.0,473.12,364.63
2016,11,11,14,30,374.0,213.0,2.2,22.0,412.0,368.51,284.44
2016,11,11,14,45,257.0,210.0,2.2,22.0,342.0,292.42,225.43
2016,11,11,15,0,140.0,207.0,2.2,22.0,272.0,225.42,173.79
2016,11,11,15,15,135.0,187.5,2.05,22.0,246.0,195.68,149.61
2016,11,11,15,30,130.0,168.0,1.9,22.0,220.0,166.86,125.97
2016,11,11,15,45,125.0,147.0,1.8,22.0,191.5,137.86,102.4
2016,11,11,16,0,120.0,126.0,1.7,22.0,163.0,109.91,80.36
2016,11,11,16,15,107.0,104.5,1.45,21.5,133.0,82.43,60.59
2016,11,11,16,30,94.0,83.0,1.2,21.0,103.0,62.26,48.32
2016,11,11,16,45,73.5,62.0,0.95,20.5,75.0,47.32,35.04
2016,11,11,17,0,53.0,41.0,0.7,20.0,47.0,32.01,21.12
2016,11,11,17,15,26.5,20.5,0.7,19.5,23.5,16.6,2.91
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.0,168.83,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,66.0,342.77,270.69
2016,11,12,7,45,448.0,40.0,3.45,12.5,112.5,442.9,366.11
2016,11,12,8,0,546.0,49.0,3.6,13.0,159.0,549.82,456.6
2016,11,12,8,15,604.0,55.0,3.6,13.5,207.5,624.05,516.75
2016,11,12,8,30,662.0,61.0,3.6,14.0,256.0,699.9,575.1
2016,11,12,8,45,699.0,66.0,3.65,15.0,303.0,750.28,610.64
2016,11,12,9,0,736.0,71.0,3.7,16.0,350.0,806.27,648.92
2016,11,12,9,15,762.5,74.5,3.65,16.5,393.5,848.87,676.81
2016,11,12,9,30,789.0,78.0,3.6,17.0,437.0,889.17,702.36
2016,11,12,9,45,805.5,81.0,3.55,17.5,475.0,916.43,718.12
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,940.56,731.56
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.0,956.6,740.32
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,969.1,746.74
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.0,972.16,745.34
2016,11,12,11,0,861.0,93.0,3.1,19.0,625.0,971.48,741.62
2016,11,12,11,15,866.5,94.0,3.0,19.0,642.0,953.47,727.65
2016,11,12,11,30,872.0,95.0,2.9,19.0,659.0,942.87,719.11
2016,11,12,11,45,878.5,93.5,2.85,19.5,668.5,926.68,705.9
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,906.89,690.46
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,879.57,670.95
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,849.06,649.38
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,812.71,622.96
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,773.7,594.75
2016,11,12,13,15,872.5,91.5,2.45,21.0,646.0,730.26,564.46
2016,11,12,13,30,867.0,91.0,2.4,21.0,630.0,684.72,530.66
2016,11,12,13,45,558.0,177.5,2.4,21.0,519.5,532.55,414.66
2016,11,12,14,0,249.0,264.0,2.4,21.0,409.0,385.06,300.45
2016,11,12,14,15,124.5,208.5,2.4,21.0,281.0,253.25,198.35
2016,11,12,14,30,0.0,153.0,2.4,21.0,153.0,127.85,98.83
2016,11,12,14,45,176.0,167.5,2.4,21.0,249.0,218.63,170.32
2016,11,12,15,0,352.0,182.0,2.4,21.0,345.0,282.46,215.79
2016,11,12,15,15,333.5,168.5,2.3,20.5,311.5,240.5,180.54
2016,11,12,15,30,315.0,155.0,2.2,20.0,278.0,200.65,147.3
2016,11,12,15,45,298.0,136.5,2.1,20.0,241.0,159.44,113.32
2016,11,12,16,0,281.0,118.0,2.0,20.0,204.0,120.62,83.21
2016,11,12,16,15,252.5,99.0,1.75,19.5,166.0,83.46,58.79
2016,11,12,16,30,224.0,80.0,1.5,19.0,128.0,59.86,46.63
2016,11,12,16,45,182.0,60.5,1.3,18.5,92.5,45.95,34.14
2016,11,12,17,0,140.0,41.0,1.1,18.0,57.0,31.68,20.96
2016,11,12,17,15,70.0,20.5,1.1,17.5,28.5,16.25,1.98
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.5,17.0,1.2,11.5,30.0,136.65,0.0
2016,11,13,7,30,263.0,34.0,1.4,12.0,60.0,282.0,218.99
2016,11,13,7,45,363.5,46.0,1.65,12.5,105.0,383.54,315.3
2016,11,13,8,0,464.0,58.0,1.9,13.0,150.0,493.43,407.52
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.5,572.24,469.94
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,652.73,530.17
2016,11,13,8,45,546.0,93.0,1.6,14.5,273.5,652.11,527.1
2016,11,13,9,0,503.0,112.0,1.5,15.0,302.0,639.58,515.19
2016,11,13,9,15,620.0,103.0,1.4,15.5,364.5,756.23,597.48
2016,11,13,9,30,737.0,94.0,1.3,16.0,427.0,865.18,668.77
2016,11,13,9,45,758.0,97.0,1.25,17.0,465.5,895.84,683.4
2016,11,13,10,0,779.0,100.0,1.2,18.0,504.0,917.31,692.48
2016,11,13,10,15,601.0,161.5,1.1,18.5,484.5,821.51,623.48
2016,11,13,10,30,423.0,223.0,1.0,19.0,465.0,705.8,538.11
2016,11,13,10,45,395.0,241.5,0.95,20.0,475.0,673.38,512.87
2016,11,13,11,0,367.0,260.0,0.9,21.0,485.0,660.0,499.65
2016,11,13,11,15,604.5,185.5,0.9,21.0,569.0,822.7,615.09
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,943.31,691.24
2016,11,13,11,45,842.0,113.5,0.95,21.5,661.5,925.66,677.33
2016,11,13,12,0,842.0,116.0,1.0,22.0,670.0,904.61,663.3
2016,11,13,12,15,842.5,116.0,1.05,22.0,670.5,877.95,646.94
2016,11,13,12,30,843.0,116.0,1.1,22.0,671.0,848.16,628.49
2016,11,13,12,45,841.5,114.5,1.15,22.5,663.5,812.16,604.63
2016,11,13,13,0,840.0,113.0,1.2,23.0,656.0,773.48,578.86
2016,11,13,13,15,730.5,146.5,1.2,23.0,610.0,693.36,522.61
2016,11,13,13,30,621.0,180.0,1.2,23.0,564.0,614.49,465.71
2016,11,13,13,45,386.5,225.0,1.3,23.0,461.0,460.26,352.82
2016,11,13,14,0,152.0,270.0,1.4,23.0,358.0,335.45,258.25
2016,11,13,14,15,468.0,186.0,1.4,23.0,436.0,426.58,328.07
2016,11,13,14,30,784.0,102.0,1.4,23.0,514.0,471.05,357.0
2016,11,13,14,45,743.5,105.0,1.4,23.0,473.5,408.44,305.76
2016,11,13,15,0,703.0,108.0,1.4,23.0,433.0,349.68,257.08
2016,11,13,15,15,673.5,103.0,1.35,22.5,390.5,290.66,207.6
2016,11,13,15,30,644.0,98.0,1.3,22.0,348.0,234.55,160.19
2016,11,13,15,45,594.5,93.0,1.3,22.0,300.5,178.34,114.62
2016,11,13,16,0,545.0,88.0,1.3,22.0,253.0,128.1,77.74
2016,11,13,16,15,485.0,78.5,1.2,21.0,205.5,79.96,50.33
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,52.29,39.88
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.5,42.38,30.91
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,32.32,21.32
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,16.3,1.08
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.0,17.5,2.1,12.5,29.5,134.48,0.0
2016,11,14,7,30,256.0,35.0,2.4,13.0,59.0,279.46,214.56
2016,11,14,7,45,358.0,47.0,2.7,14.0,103.5,379.45,311.7
2016,11,14,8,0,460.0,59.0,3.0,15.0,148.0,490.48,404.92
2016,11,14,8,15,523.0,67.5,3.05,15.5,196.5,570.34,469.66
2016,11,14,8,30,586.0,76.0,3.1,16.0,245.0,651.83,532.61
2016,11,14,8,45,633.0,81.5,3.2,17.0,292.5,716.31,579.14
2016,11,14,9,0,680.0,87.0,3.3,18.0,340.0,780.36,623.53
2016,11,14,9,15,709.0,91.0,3.3,18.5,383.5,824.55,652.69
2016,11,14,9,30,738.0,95.0,3.3,19.0,427.0,866.71,679.78
2016,11,14,9,45,762.5,97.5,3.3,19.5,466.0,900.13,700.14
2016,11,14,10,0,787.0,100.0,3.3,20.0,505.0,924.32,713.85
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.0,941.79,722.53
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,955.77,728.87
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.0,962.97,729.66
2016,11,14,11,0,841.0,106.0,3.2,23.0,619.0,966.45,728.12
2016,11,14,11,15,847.0,107.0,3.15,23.0,636.0,959.88,722.44
2016,11,14,11,30,853.0,108.0,3.1,23.0,653.0,949.62,714.54
2016,11,14,11,45,872.5,100.5,3.05,23.5,665.0,938.19,704.7
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,913.33,685.96
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,885.93,666.73
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,855.33,645.41
2016,11,14,12,45,890.5,92.5,2.75,24.5,670.5,819.93,619.96
2016,11,14,13,0,889.0,92.0,2.7,25.0,663.0,781.71,592.63
2016,11,14,13,15,883.5,91.0,2.65,25.0,647.0,737.45,562.18
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,691.07,528.3
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.0,640.53,489.35
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,588.52,448.54
2016,11,14,14,15,851.0,84.0,2.4,25.5,552.0,534.69,406.81
2016,11,14,14,30,839.0,82.0,2.3,25.0,521.0,477.74,361.45
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.5,418.04,312.07
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,358.98,261.86
2016,11,14,15,15,780.5,73.5,2.0,25.0,403.5,297.73,209.03
2016,11,14,15,30,756.0,70.0,1.8,25.0,361.0,238.59,157.92
2016,11,14,15,45,723.5,65.5,1.65,25.0,314.5,179.61,109.03
2016,11,14,16,0,691.0,61.0,1.5,25.0,268.0,124.28,67.83
2016,11,14,16,15,637.0,55.0,1.35,24.0,219.0,67.24,35.74
2016,11,14,16,30,583.0,49.0,1.2,23.0,170.0,39.44,28.35
2016,11,14,16,45,497.0,40.5,1.05,22.0,123.5,32.96,22.54
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,26.44,16.21
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,12.95,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.5,12.5,2.5,12.5,33.0,163.55,0.0
2016,11,15,7,30,445.0,25.0,2.8,13.0,66.0,394.32,298.43
2016,11,15,7,45,542.5,32.0,3.15,14.0,113.5,496.03,403.19
2016,11,15,8,0,640.0,39.0,3.5,15.0,161.0,603.52,493.41
2016,11,15,8,15,696.0,43.5,3.3,15.5,211.5,677.47,552.08
2016,11,15,8,30,752.0,48.0,3.1,16.0,262.0,752.47,607.78
2016,11,15,8,45,787.5,51.5,2.95,17.0,310.5,808.01,645.02
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,852.37,672.22
2016,11,15,9,15,847.5,57.0,2.6,18.5,403.5,892.13,695.75
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,929.57,716.63
2016,11,15,9,45,889.0,61.0,2.25,20.0,487.0,956.98,729.0
2016,11,15,10,0,906.0,63.0,2.1,21.0,526.0,981.16,738.8
2016,11,15,10,15,917.5,64.5,2.0,22.0,558.5,995.76,742.58
2016,11,15,10,30,929.0,66.0,1.9,23.0,591.0,1006.64,743.99
2016,11,15,10,45,937.0,66.5,1.85,24.0,616.5,1008.92,740.58
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,1007.31,734.93
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.0,999.49,728.42
2016,11,15,11,30,955.0,69.0,1.7,25.0,676.0,987.72,719.63
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.0,967.88,704.5
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,944.37,687.29
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,915.7,668.27
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,883.62,647.13
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,845.87,621.68
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,805.22,594.29
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,759.32,563.9
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,711.1,530.7
2016,11,15,13,45,927.5,71.5,1.35,27.0,621.5,659.12,492.89
2016,11,15,14,0,919.0,71.0,1.3,27.0,597.0,605.58,452.96
2016,11,15,14,15,907.5,69.5,1.25,27.0,565.5,548.16,409.09
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,490.03,363.31
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.0,428.73,313.76
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,367.89,263.09
2016,11,15,15,15,839.0,61.5,1.0,26.5,414.0,305.58,210.65
2016,11,15,15,30,816.0,59.0,0.9,26.0,370.0,242.93,157.61
2016,11,15,15,45,781.5,55.5,0.85,26.0,322.5,181.05,106.86
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,122.96,63.97
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,67.28,33.9
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,38.02,26.88
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,32.08,21.52
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,26.18,15.68
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,11.73,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,207.0,13.0,2.05,13.5,31.0,153.1,0.0
2016,11,16,7,30,414.0,26.0,2.3,14.0,62.0,371.14,275.15
2016,11,16,7,45,514.0,34.0,2.55,15.0,109.5,475.35,383.75
2016,11,16,8,0,614.0,42.0,2.8,16.0,157.0,585.29,475.2
2016,11,16,8,15,672.0,47.0,2.75,16.5,207.0,661.14,535.35
2016,11,16,8,30,730.0,52.0,2.7,17.0,257.0,737.98,592.73
2016,11,16,8,45,766.0,56.0,2.7,18.0,305.5,794.18,631.15
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,849.19,666.93
2016,11,16,9,15,827.5,63.0,2.55,19.5,398.5,891.27,692.27
2016,11,16,9,30,853.0,66.0,2.4,20.0,443.0,920.34,707.73
2016,11,16,9,45,869.5,68.5,2.25,21.0,482.0,947.54,720.1
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,971.56,729.87
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,986.9,739.7
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,998.62,746.81
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.5,1001.81,747.98
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,1001.13,746.43
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,993.39,741.07
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,981.79,733.31
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,964.1,720.46
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,942.65,705.21
2016,11,16,12,15,944.5,79.0,4.25,27.0,691.5,914.63,686.41
2016,11,16,12,30,945.0,79.0,4.3,27.0,692.0,883.2,665.32
2016,11,16,12,45,942.0,79.0,4.35,27.0,684.0,845.69,639.99
2016,11,16,13,0,939.0,79.0,4.4,27.0,676.0,805.31,612.54
2016,11,16,13,15,934.0,78.0,4.4,27.0,660.0,759.71,581.03
2016,11,16,13,30,929.0,77.0,4.4,27.0,644.0,711.81,546.42
2016,11,16,13,45,920.5,76.0,4.45,27.0,619.5,659.64,506.98
2016,11,16,14,0,912.0,75.0,4.5,27.0,595.0,605.95,465.41
2016,11,16,14,15,900.0,73.5,4.4,26.5,563.5,548.65,420.43
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,490.71,373.55
2016,11,16,14,45,870.5,70.5,4.25,26.0,494.0,430.14,322.61
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,369.35,270.22
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.0,306.13,215.48
2016,11,16,15,30,805.0,63.0,3.6,25.0,368.0,244.87,162.19
2016,11,16,15,45,769.5,59.5,3.3,24.5,320.5,183.47,110.92
2016,11,16,16,0,734.0,56.0,3.0,24.0,273.0,125.99,67.74
2016,11,16,16,15,680.0,50.5,2.75,23.0,223.0,70.19,36.67
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,39.73,28.7
2016,11,16,16,45,534.5,37.5,2.3,21.0,125.0,33.41,22.97
2016,11,16,17,0,443.0,30.0,2.1,20.0,77.0,24.87,14.83
2016,11,16,17,15,221.5,15.0,2.1,19.5,38.5,12.17,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,37.5,15.0,2.45,13.5,18.0,38.48,0.0
2016,11,17,7,30,75.0,30.0,2.8,14.0,36.0,121.04,85.62
2016,11,17,7,45,104.0,50.0,3.2,15.0,65.5,172.47,139.12
2016,11,17,8,0,133.0,70.0,3.6,16.0,95.0,223.29,184.17
2016,11,17,8,15,149.0,91.0,3.95,16.5,126.0,249.27,207.53
2016,11,17,8,30,165.0,112.0,4.3,17.0,157.0,290.84,242.49
2016,11,17,8,45,172.5,132.5,4.65,18.0,187.5,323.95,268.84
2016,11,17,9,0,180.0,153.0,5.0,19.0,218.0,356.55,294.02
2016,11,17,9,15,185.5,171.5,5.15,19.5,246.0,383.82,314.7
2016,11,17,9,30,191.0,190.0,5.3,20.0,274.0,410.49,334.53
2016,11,17,9,45,190.0,209.0,5.5,20.5,298.5,430.8,348.94
2016,11,17,10,0,189.0,228.0,5.7,21.0,323.0,450.13,362.44
2016,11,17,10,15,172.0,243.5,5.75,21.5,334.5,448.21,358.71
2016,11,17,10,30,155.0,259.0,5.8,22.0,346.0,445.42,354.45
2016,11,17,10,45,537.5,169.0,5.9,22.5,488.5,748.83,593.57
2016,11,17,11,0,920.0,79.0,6.0,23.0,631.0,996.82,770.21
2016,11,17,11,15,924.5,79.5,6.05,23.0,648.0,988.1,762.11
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,975.58,752.92
2016,11,17,11,45,926.5,82.5,6.15,23.5,672.5,955.24,736.88
2016,11,17,12,0,924.0,85.0,6.2,24.0,680.0,931.39,718.56
2016,11,17,12,15,922.5,85.0,6.15,24.0,679.5,902.18,697.46
2016,11,17,12,30,921.0,85.0,6.1,24.0,679.0,869.77,674.15
2016,11,17,12,45,918.0,84.0,6.1,24.5,670.5,831.99,645.94
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,791.44,615.77
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,745.45,582.4
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,697.4,545.95
2016,11,17,13,45,891.5,79.5,5.85,25.0,603.5,645.44,505.25
2016,11,17,14,0,882.0,78.0,5.8,25.0,579.0,592.15,462.63
2016,11,17,14,15,665.0,133.5,5.65,25.0,499.0,487.24,378.99
2016,11,17,14,30,448.0,189.0,5.5,25.0,419.0,390.76,302.37
2016,11,17,14,45,460.5,170.5,5.4,25.0,392.5,349.29,267.66
2016,11,17,15,0,473.0,152.0,5.3,25.0,366.0,306.12,230.52
2016,11,17,15,15,614.5,109.0,5.05,24.5,358.5,281.43,203.83
2016,11,17,15,30,756.0,66.0,4.8,24.0,351.0,237.18,159.1
2016,11,17,15,45,713.5,62.5,4.6,24.0,303.5,177.61,109.1
2016,11,17,16,0,671.0,59.0,4.4,24.0,256.0,122.88,67.79
2016,11,17,16,15,612.5,53.5,4.05,23.5,208.0,67.5,35.6
2016,11,17,16,30,554.0,48.0,3.7,23.0,160.0,38.57,27.55
2016,11,17,16,45,449.0,40.0,3.4,22.5,114.0,32.44,21.95
2016,11,17,17,0,344.0,32.0,3.1,22.0,68.0,26.37,15.81
2016,11,17,17,15,172.0,16.0,3.2,21.5,34.0,12.98,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,16.5,2.2,19.0,20.5,47.24,0.0
2016,11,18,7,30,97.0,33.0,2.5,19.0,41.0,144.56,98.59
2016,11,18,7,45,218.5,48.5,2.9,19.0,83.0,274.84,220.16
2016,11,18,8,0,340.0,64.0,3.3,19.0,125.0,397.54,325.09
2016,11,18,8,15,409.5,74.5,3.7,19.0,171.0,477.6,392.48
2016,11,18,8,30,479.0,85.0,4.1,19.0,217.0,561.33,460.2
2016,11,18,8,45,239.5,48.5,4.55,19.0,114.5,299.62,250.35
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,9.88,2.67
2016,11,18,9,15,187.5,87.5,5.25,18.5,169.5,291.06,243.43
2016,11,18,9,30,375.0,163.0,5.5,18.0,327.0,570.67,469.67
2016,11,18,9,45,187.5,85.5,5.75,18.0,167.5,289.16,240.65
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.6,0.0
2016,11,18,10,15,0.0,15.5,6.0,18.0,15.5,12.8,5.08
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,19.02,10.26
2016,11,18,10,45,0.0,24.5,6.0,18.0,24.5,20.27,11.28
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,21.52,12.3
2016,11,18,11,15,58.5,161.0,5.95,18.0,197.5,207.56,167.44
2016,11,18,11,30,117.0,296.0,5.9,18.0,369.0,408.5,328.18
2016,11,18,11,45,58.5,193.5,5.85,18.5,230.0,236.48,189.29
2016,11,18,12,0,0.0,91.0,5.8,19.0,91.0,75.74,56.73
2016,11,18,12,15,72.0,199.5,5.85,19.0,246.0,248.2,198.93
2016,11,18,12,30,144.0,308.0,5.9,19.0,401.0,433.02,345.49
2016,11,18,12,45,515.0,201.5,5.95,19.5,527.5,638.93,511.52
2016,11,18,13,0,886.0,95.0,6.0,20.0,654.0,782.37,621.85
2016,11,18,13,15,573.5,185.5,6.05,19.5,544.0,613.81,490.99
2016,11,18,13,30,261.0,276.0,6.1,19.0,434.0,450.27,359.93
2016,11,18,13,45,262.5,264.5,6.2,19.0,418.0,422.58,338.38
2016,11,18,14,0,264.0,253.0,6.3,19.0,402.0,394.42,315.78
2016,11,18,14,15,156.5,233.5,6.3,19.0,321.0,294.22,235.05
2016,11,18,14,30,49.0,214.0,6.3,19.0,240.0,208.56,165.81
2016,11,18,14,45,30.5,188.0,6.35,19.0,204.0,173.4,137.46
2016,11,18,15,0,12.0,162.0,6.4,19.0,168.0,138.56,109.33
2016,11,18,15,15,374.5,120.0,6.3,18.5,261.0,218.15,164.9
2016,11,18,15,30,737.0,78.0,6.2,18.0,354.0,242.1,168.2
2016,11,18,15,45,711.5,71.0,6.15,17.5,309.0,182.95,116.71
2016,11,18,16,0,686.0,64.0,6.1,17.0,264.0,126.65,72.25
2016,11,18,16,15,628.5,57.5,5.85,16.5,214.5,72.38,40.05
2016,11,18,16,30,571.0,51.0,5.6,16.0,165.0,41.17,30.69
2016,11,18,16,45,492.0,41.0,5.45,15.5,119.0,33.52,23.57
2016,11,18,17,0,413.0,31.0,5.3,15.0,73.0,25.73,15.75
2016,11,18,17,15,206.5,15.5,5.2,14.5,36.5,12.62,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
