Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,76.2,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,197.03,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,342.16,270.2
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,475.93,392.91
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,564.13,468.01
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,655.35,541.27
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,722.23,591.23
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,782.61,633.78
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,830.45,665.16
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,876.21,693.86
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,908.72,712.19
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,938.26,728.04
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,957.62,738.7
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,973.48,747.03
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,969.4,740.7
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,972.51,739.64
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,967.94,733.41
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,959.63,724.72
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,944.74,710.71
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,926.17,694.41
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,900.53,676.71
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,871.58,656.9
2016,11,29,12,45,921.0,85.0,2.25,23.5,644.5,836.55,631.78
2016,11,29,13,0,920.0,84.0,2.2,24.0,638.0,798.61,604.76
2016,11,29,13,15,914.5,83.0,2.25,24.0,623.0,754.68,575.41
2016,11,29,13,30,909.0,82.0,2.3,24.0,608.0,708.54,542.99
2016,11,29,13,45,900.5,80.5,2.4,24.0,585.0,657.97,505.87
2016,11,29,14,0,892.0,79.0,2.5,24.0,562.0,605.92,466.49
2016,11,29,14,15,879.0,77.5,2.55,23.5,531.5,550.23,423.76
2016,11,29,14,30,866.0,76.0,2.6,23.0,501.0,495.31,380.0
2016,11,29,14,45,850.0,73.0,2.7,23.0,464.5,435.29,330.27
2016,11,29,15,0,834.0,70.0,2.8,23.0,428.0,375.69,279.3
2016,11,29,15,15,807.5,67.0,2.55,22.5,385.5,313.58,225.52
2016,11,29,15,30,781.0,64.0,2.3,22.0,343.0,253.65,173.09
2016,11,29,15,45,743.0,60.0,2.05,22.0,297.0,193.16,121.47
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,136.83,76.99
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,82.2,42.72
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,36.55,26.21
2016,11,29,16,45,477.5,36.5,1.5,18.0,108.0,29.87,20.06
2016,11,29,17,0,372.0,28.0,1.4,17.0,62.0,23.19,12.94
2016,11,29,17,15,186.0,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,50.67,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,75.0,304.86,242.63
2016,11,30,8,0,578.0,35.0,4.2,8.0,119.0,536.1,447.54
2016,11,30,8,15,652.0,40.5,4.4,8.5,169.0,623.61,524.11
2016,11,30,8,30,726.0,46.0,4.6,9.0,219.0,713.25,598.7
2016,11,30,8,45,776.0,49.5,4.85,10.0,269.0,780.65,651.62
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,847.62,701.91
2016,11,30,9,15,856.5,55.5,5.0,11.5,365.0,884.26,726.56
2016,11,30,9,30,887.0,58.0,4.9,12.0,411.0,928.27,755.85
2016,11,30,9,45,911.0,59.0,4.8,12.5,452.5,961.46,776.22
2016,11,30,10,0,935.0,60.0,4.7,13.0,494.0,991.7,793.99
2016,11,30,10,15,949.5,61.5,4.5,13.5,528.5,1010.13,802.0
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,1024.86,807.24
2016,11,30,10,45,975.0,63.5,4.1,14.5,590.5,1030.98,807.16
2016,11,30,11,0,986.0,64.0,3.9,15.0,618.0,1033.11,804.51
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.0,1026.43,797.76
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,1015.72,788.47
2016,11,30,11,45,1001.5,65.5,3.5,15.5,666.5,998.69,773.93
2016,11,30,12,0,1005.0,66.0,3.4,16.0,677.0,977.74,756.95
2016,11,30,12,15,1005.5,66.0,3.35,16.0,679.0,949.74,737.05
2016,11,30,12,30,1006.0,66.0,3.3,16.0,681.0,918.15,714.77
2016,11,30,12,45,1004.0,65.5,3.25,16.5,674.0,880.51,686.96
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,839.75,657.0
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,793.87,624.54
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,745.48,589.68
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,692.36,548.73
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,637.48,505.36
2016,11,30,14,15,964.5,61.0,3.1,17.0,558.0,579.23,458.13
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,520.09,408.73
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,457.47,355.1
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,395.37,300.33
2016,11,30,15,15,890.5,56.5,2.9,16.5,407.0,330.9,242.85
2016,11,30,15,30,867.0,54.0,2.7,16.0,363.0,268.06,186.15
2016,11,30,15,45,831.5,51.0,2.5,16.0,315.0,204.42,130.08
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,142.1,79.26
2016,11,30,16,15,740.5,43.5,2.0,14.5,217.0,83.15,41.1
2016,11,30,16,30,685.0,39.0,1.7,13.0,167.0,34.99,25.53
2016,11,30,16,45,587.5,32.0,1.4,12.0,118.5,28.84,19.73
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,22.74,12.97
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,11.08,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.0,90.03,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,28.0,223.79,0.0
2016,12,1,7,45,376.0,28.0,1.7,6.0,69.5,365.03,285.36
2016,12,1,8,0,504.0,39.0,1.9,7.0,111.0,491.42,406.92
2016,12,1,8,15,579.0,46.0,1.95,7.5,159.0,577.91,481.09
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,659.46,547.1
2016,12,1,8,45,697.5,58.5,2.1,9.0,254.0,722.39,594.78
2016,12,1,9,0,741.0,64.0,2.2,10.0,301.0,784.63,639.6
2016,12,1,9,15,772.0,68.0,2.45,10.5,345.0,832.32,674.3
2016,12,1,9,30,803.0,72.0,2.7,11.0,389.0,877.94,706.69
2016,12,1,9,45,824.0,75.0,2.95,12.0,428.0,910.32,727.52
2016,12,1,10,0,845.0,78.0,3.2,13.0,467.0,939.7,745.91
2016,12,1,10,15,860.0,80.0,3.35,13.5,500.5,958.75,757.39
2016,12,1,10,30,875.0,82.0,3.5,14.0,534.0,974.29,766.47
2016,12,1,10,45,885.0,83.5,3.65,15.0,559.5,980.7,767.76
2016,12,1,11,0,895.0,85.0,3.8,16.0,585.0,972.72,759.13
2016,12,1,11,15,901.5,86.0,3.75,16.5,603.5,967.85,753.09
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,959.28,744.64
2016,12,1,11,45,913.5,86.5,3.65,17.5,632.5,944.28,731.93
2016,12,1,12,0,919.0,86.0,3.6,18.0,643.0,925.64,716.94
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.0,899.68,698.64
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,870.43,678.13
2016,12,1,12,45,918.0,85.5,3.6,18.0,640.5,835.46,653.54
2016,12,1,13,0,916.0,85.0,3.6,18.0,634.0,797.64,626.86
2016,12,1,13,15,910.5,84.5,3.6,18.0,619.0,754.6,596.26
2016,12,1,13,30,905.0,84.0,3.6,18.0,604.0,709.34,562.58
2016,12,1,13,45,895.5,83.0,3.6,18.5,581.0,659.02,522.44
2016,12,1,14,0,886.0,82.0,3.6,19.0,558.0,607.28,480.43
2016,12,1,14,15,873.5,80.0,3.6,19.0,528.5,554.0,437.07
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,497.11,389.73
2016,12,1,14,45,843.5,75.5,3.6,19.0,462.5,437.33,338.81
2016,12,1,15,0,826.0,73.0,3.6,19.0,426.0,378.11,286.95
2016,12,1,15,15,799.5,70.0,3.3,18.5,384.0,316.49,232.55
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,257.04,179.54
2016,12,1,15,45,734.5,62.5,2.75,17.5,295.5,196.45,127.1
2016,12,1,16,0,696.0,58.0,2.5,17.0,249.0,140.08,81.59
2016,12,1,16,15,636.0,52.0,2.2,16.0,201.0,85.5,45.81
2016,12,1,16,30,576.0,46.0,1.9,15.0,153.0,37.35,27.37
2016,12,1,16,45,472.0,37.5,1.6,14.0,107.5,30.71,21.16
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,24.09,13.91
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,11.85,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,10.73,0.0
2016,12,2,7,45,19.5,32.0,2.85,9.5,34.5,56.9,39.37
2016,12,2,8,0,39.0,51.0,3.1,10.0,56.0,95.54,76.31
2016,12,2,8,15,56.0,71.5,3.15,10.0,82.5,134.23,111.28
2016,12,2,8,30,73.0,92.0,3.2,10.0,109.0,172.66,145.51
2016,12,2,8,45,88.5,111.0,3.25,10.5,136.0,224.04,189.51
2016,12,2,9,0,104.0,130.0,3.3,11.0,163.0,260.15,219.83
2016,12,2,9,15,52.0,100.5,3.3,11.5,117.0,149.0,124.32
2016,12,2,9,30,0.0,71.0,3.3,12.0,71.0,58.88,45.06
2016,12,2,9,45,13.0,124.5,3.35,12.5,131.0,124.1,100.88
2016,12,2,10,0,26.0,178.0,3.4,13.0,191.0,193.8,158.97
2016,12,2,10,15,50.0,202.0,3.45,13.5,227.5,261.56,214.63
2016,12,2,10,30,74.0,226.0,3.5,14.0,264.0,310.42,253.94
2016,12,2,10,45,50.5,223.0,3.6,14.5,249.5,278.9,226.67
2016,12,2,11,0,27.0,220.0,3.7,15.0,235.0,229.19,185.0
2016,12,2,11,15,34.0,233.0,3.75,15.0,252.5,266.83,215.43
2016,12,2,11,30,41.0,246.0,3.8,15.0,270.0,284.67,229.63
2016,12,2,11,45,25.0,223.5,3.85,15.5,238.5,224.15,179.89
2016,12,2,12,0,9.0,201.0,3.9,16.0,207.0,185.73,147.93
2016,12,2,12,15,48.0,240.5,3.9,16.0,270.0,273.4,219.83
2016,12,2,12,30,87.0,280.0,3.9,16.0,333.0,344.82,277.19
2016,12,2,12,45,43.5,160.5,3.9,16.0,187.0,181.21,145.3
2016,12,2,13,0,0.0,41.0,3.9,16.0,41.0,33.98,22.84
2016,12,2,13,15,10.0,128.5,3.9,16.0,134.0,115.57,91.0
2016,12,2,13,30,20.0,216.0,3.9,16.0,227.0,200.94,160.9
2016,12,2,13,45,11.5,193.5,3.9,16.0,199.5,173.35,138.28
2016,12,2,14,0,3.0,171.0,3.9,16.0,172.0,147.15,116.91
2016,12,2,14,15,133.5,190.5,3.9,15.5,255.5,247.18,200.1
2016,12,2,14,30,264.0,210.0,3.9,15.0,339.0,324.62,261.96
2016,12,2,14,45,132.0,144.0,3.95,15.0,208.5,185.21,148.35
2016,12,2,15,0,0.0,78.0,4.0,15.0,78.0,64.73,49.34
2016,12,2,15,15,0.0,70.0,3.95,14.5,70.0,58.04,43.95
2016,12,2,15,30,0.0,62.0,3.9,14.0,62.0,51.36,38.43
2016,12,2,15,45,0.0,53.5,3.85,14.0,53.5,44.27,32.42
2016,12,2,16,0,0.0,45.0,3.8,14.0,45.0,37.2,26.35
2016,12,2,16,15,0.0,36.0,3.75,13.5,36.0,29.72,19.9
2016,12,2,16,30,0.0,27.0,3.7,13.0,27.0,22.26,14.2
2016,12,2,16,45,0.0,18.5,3.7,13.0,18.5,15.23,7.69
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,8.21,1.0
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.1,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.85,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.71,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.15,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,10.68,3.45
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,16.05,8.3
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,21.42,13.14
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,26.81,17.93
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,32.21,22.69
2016,12,3,9,15,0.0,62.5,3.75,8.0,62.5,51.78,39.77
2016,12,3,9,30,0.0,86.0,3.8,8.0,86.0,73.24,58.34
2016,12,3,9,45,0.0,57.5,3.85,8.5,57.5,47.61,35.88
2016,12,3,10,0,0.0,29.0,3.9,9.0,29.0,23.95,15.21
2016,12,3,10,15,0.0,20.0,4.05,9.0,20.0,16.51,8.71
2016,12,3,10,30,0.0,11.0,4.2,9.0,11.0,9.08,2.23
2016,12,3,10,45,0.0,64.5,4.35,9.0,64.5,53.5,40.56
2016,12,3,11,0,0.0,118.0,4.5,9.0,118.0,100.53,80.64
2016,12,3,11,15,0.0,140.0,4.6,9.0,140.0,120.91,97.76
2016,12,3,11,30,0.0,162.0,4.7,9.0,162.0,141.45,114.95
2016,12,3,11,45,1.0,169.5,4.85,9.0,170.0,148.92,121.18
2016,12,3,12,0,2.0,177.0,5.0,9.0,178.0,156.34,127.39
2016,12,3,12,15,1.0,106.5,4.9,9.0,107.0,90.14,71.49
2016,12,3,12,30,0.0,36.0,4.8,9.0,36.0,29.83,20.01
2016,12,3,12,45,0.0,40.0,4.75,9.5,40.0,33.15,22.83
2016,12,3,13,0,0.0,44.0,4.7,10.0,44.0,36.47,25.64
2016,12,3,13,15,0.0,53.5,4.45,10.0,53.5,44.37,32.42
2016,12,3,13,30,0.0,63.0,4.2,10.0,63.0,52.28,39.21
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,49.35,36.76
2016,12,3,14,0,0.0,56.0,3.7,10.0,56.0,46.42,34.32
2016,12,3,14,15,0.0,38.5,3.75,10.0,38.5,31.85,21.86
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,17.34,9.37
2016,12,3,14,45,0.0,73.0,3.9,10.0,73.0,60.56,46.73
2016,12,3,15,0,0.0,125.0,4.0,10.0,125.0,104.13,84.17
2016,12,3,15,15,0.0,112.5,3.75,9.5,112.5,93.29,75.18
2016,12,3,15,30,0.0,100.0,3.5,9.0,100.0,82.57,66.23
2016,12,3,15,45,0.0,86.0,3.25,9.0,86.0,70.76,56.1
2016,12,3,16,0,0.0,72.0,3.0,9.0,72.0,59.09,45.97
2016,12,3,16,15,0.0,58.0,2.7,9.0,58.0,47.58,35.84
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,36.24,27.11
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,25.2,16.75
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.01,5.89
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,6.99,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,3.5,3.5,9.0,3.5,2.87,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,4.92,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,7.39,0.74
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,9.86,2.96
2016,12,4,8,45,0.0,15.0,4.1,9.5,15.0,12.34,5.15
2016,12,4,9,0,0.0,18.0,4.3,10.0,18.0,14.82,7.31
2016,12,4,9,15,0.0,25.5,4.55,10.0,25.5,21.02,12.71
2016,12,4,9,30,0.0,33.0,4.8,10.0,33.0,27.24,18.09
2016,12,4,9,45,0.0,59.5,5.1,10.0,59.5,49.28,37.11
2016,12,4,10,0,0.0,86.0,5.4,10.0,86.0,71.94,56.51
2016,12,4,10,15,0.0,52.0,5.25,10.0,52.0,43.06,31.56
2016,12,4,10,30,0.0,18.0,5.1,10.0,18.0,14.86,7.2
2016,12,4,10,45,0.0,48.0,4.95,10.5,48.0,39.76,28.55
2016,12,4,11,0,0.0,78.0,4.8,11.0,78.0,64.79,49.76
2016,12,4,11,15,0.0,108.5,4.6,11.0,108.5,91.51,72.31
2016,12,4,11,30,0.0,139.0,4.4,11.0,139.0,119.54,95.78
2016,12,4,11,45,0.0,90.0,4.2,11.0,90.0,74.86,58.07
2016,12,4,12,0,0.0,41.0,4.0,11.0,41.0,33.98,23.39
2016,12,4,12,15,0.5,106.0,4.15,11.0,106.5,89.28,70.27
2016,12,4,12,30,1.0,171.0,4.3,11.0,172.0,148.69,119.98
2016,12,4,12,45,0.5,152.5,4.45,11.0,153.0,130.79,105.02
2016,12,4,13,0,0.0,134.0,4.6,11.0,134.0,113.46,90.57
2016,12,4,13,15,0.0,96.0,4.8,11.0,96.0,79.99,62.47
2016,12,4,13,30,0.0,58.0,5.0,11.0,58.0,48.11,35.49
2016,12,4,13,45,0.0,59.5,5.2,11.5,59.5,49.35,36.53
2016,12,4,14,0,0.0,61.0,5.4,12.0,61.0,50.58,37.56
2016,12,4,14,15,4.0,115.0,5.3,12.0,117.0,98.36,78.21
2016,12,4,14,30,8.0,169.0,5.2,12.0,173.0,146.65,118.98
2016,12,4,14,45,136.0,173.0,5.15,12.0,231.0,213.45,174.15
2016,12,4,15,0,264.0,177.0,5.1,12.0,289.0,258.51,208.48
2016,12,4,15,15,254.0,160.5,4.85,11.5,260.0,221.86,176.38
2016,12,4,15,30,244.0,144.0,4.6,11.0,231.0,186.49,145.29
2016,12,4,15,45,228.5,126.0,4.35,11.0,198.5,150.21,113.62
2016,12,4,16,0,213.0,108.0,4.1,11.0,166.0,116.08,84.79
2016,12,4,16,15,190.5,89.0,3.85,10.5,133.5,82.95,59.26
2016,12,4,16,30,168.0,70.0,3.6,10.0,101.0,53.05,42.0
2016,12,4,16,45,125.5,51.0,3.4,10.0,70.5,38.92,28.74
2016,12,4,17,0,83.0,32.0,3.2,10.0,40.0,24.9,14.76
2016,12,4,17,15,41.5,16.0,3.15,10.0,20.0,12.72,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.5,5.0,4.1,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,7.39,0.63
2016,12,5,8,15,0.0,14.0,2.65,8.0,14.0,11.51,4.35
2016,12,5,8,30,0.0,19.0,2.5,8.0,19.0,15.63,8.07
2016,12,5,8,45,0.0,24.0,2.35,8.5,24.0,19.77,11.73
2016,12,5,9,0,0.0,29.0,2.2,9.0,29.0,23.91,15.35
2016,12,5,9,15,0.0,52.5,2.0,9.0,52.5,43.44,32.39
2016,12,5,9,30,0.0,76.0,1.8,9.0,76.0,63.46,49.69
2016,12,5,9,45,0.0,72.5,1.65,9.0,72.5,60.13,46.67
2016,12,5,10,0,0.0,69.0,1.5,9.0,69.0,57.21,44.05
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,59.31,45.76
2016,12,5,10,30,0.0,74.0,1.4,9.0,74.0,61.41,47.46
2016,12,5,10,45,0.0,61.5,1.35,9.5,61.5,51.0,38.36
2016,12,5,11,0,0.0,49.0,1.3,10.0,49.0,40.6,29.33
2016,12,5,11,15,0.0,66.5,1.35,10.0,66.5,55.19,41.76
2016,12,5,11,30,0.0,84.0,1.4,10.0,84.0,69.82,54.12
2016,12,5,11,45,0.0,55.5,1.5,10.0,55.5,46.04,33.84
2016,12,5,12,0,0.0,27.0,1.6,10.0,27.0,22.35,13.57
2016,12,5,12,15,3.5,110.5,1.7,10.0,112.5,95.87,76.22
2016,12,5,12,30,7.0,194.0,1.8,10.0,198.0,175.49,142.49
2016,12,5,12,45,64.5,236.5,1.9,10.5,274.5,275.56,225.38
2016,12,5,13,0,122.0,279.0,2.0,11.0,351.0,373.41,303.7
2016,12,5,13,15,69.0,243.5,2.1,11.0,284.0,277.06,225.55
2016,12,5,13,30,16.0,208.0,2.2,11.0,217.0,191.13,154.95
2016,12,5,13,45,117.5,225.5,2.35,11.0,288.5,290.25,238.04
2016,12,5,14,0,219.0,243.0,2.5,11.0,360.0,357.73,292.83
2016,12,5,14,15,109.5,154.5,2.55,11.0,213.0,201.63,164.95
2016,12,5,14,30,0.0,66.0,2.6,11.0,66.0,54.73,41.34
2016,12,5,14,45,0.0,68.5,2.7,11.0,68.5,56.8,43.32
2016,12,5,15,0,0.0,71.0,2.8,11.0,71.0,58.88,45.2
2016,12,5,15,15,0.0,63.5,2.75,11.0,63.5,52.61,39.92
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,46.35,34.6
2016,12,5,15,45,310.5,61.5,2.7,11.0,146.5,115.0,80.28
2016,12,5,16,0,621.0,67.0,2.7,11.0,237.0,140.85,87.45
2016,12,5,16,15,558.5,60.0,2.35,10.5,191.0,89.07,51.18
2016,12,5,16,30,496.0,53.0,2.0,10.0,145.0,44.99,34.81
2016,12,5,16,45,410.0,41.5,1.7,10.0,102.0,33.92,24.38
2016,12,5,17,0,324.0,30.0,1.4,10.0,59.0,24.86,14.77
2016,12,5,17,15,162.0,15.0,1.35,9.5,29.5,12.26,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,98.5,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,197.0,14.0,4.3,6.0,20.0,149.61,0.0
2016,12,6,7,45,349.0,24.5,4.5,6.5,60.0,334.77,242.76
2016,12,6,8,0,501.0,35.0,4.7,7.0,100.0,480.71,401.25
2016,12,6,8,15,582.0,41.5,5.05,7.0,147.5,561.95,477.33
2016,12,6,8,30,663.0,48.0,5.4,7.0,195.0,656.65,560.07
2016,12,6,8,45,714.5,52.0,5.75,7.5,243.0,724.65,617.11
2016,12,6,9,0,766.0,56.0,6.1,8.0,291.0,792.35,671.72
2016,12,6,9,15,509.0,106.0,6.1,8.5,271.5,634.65,542.84
2016,12,6,9,30,252.0,156.0,6.1,9.0,252.0,445.85,381.54
2016,12,6,9,45,251.0,174.5,6.2,9.5,278.5,467.86,398.47
2016,12,6,10,0,250.0,193.0,6.3,10.0,305.0,488.49,413.47
2016,12,6,10,15,125.0,125.5,6.2,10.5,181.5,258.78,219.47
2016,12,6,10,30,0.0,58.0,6.1,11.0,58.0,48.07,35.6
2016,12,6,10,45,0.0,90.0,6.05,11.5,90.0,74.97,58.42
2016,12,6,11,0,0.0,122.0,6.0,12.0,122.0,104.41,83.05
2016,12,6,11,15,0.0,116.0,5.9,12.0,116.0,98.45,77.91
2016,12,6,11,30,0.0,110.0,5.8,12.0,110.0,92.75,73.02
2016,12,6,11,45,3.5,151.5,5.7,12.5,153.5,134.18,107.63
2016,12,6,12,0,7.0,193.0,5.6,13.0,197.0,176.53,142.53
2016,12,6,12,15,3.5,147.5,5.5,13.0,149.5,129.48,103.34
2016,12,6,12,30,0.0,102.0,5.4,13.0,102.0,85.29,66.34
2016,12,6,12,45,0.0,111.5,5.35,13.0,111.5,93.61,73.35
2016,12,6,13,0,0.0,121.0,5.3,13.0,121.0,101.93,80.34
2016,12,6,13,15,0.0,116.0,5.2,13.0,116.0,97.43,76.63
2016,12,6,13,30,0.0,111.0,5.1,13.0,111.0,92.99,72.99
2016,12,6,13,45,0.0,106.5,5.05,13.0,106.5,89.04,69.76
2016,12,6,14,0,0.0,102.0,5.0,13.0,102.0,85.12,66.58
2016,12,6,14,15,0.0,101.0,4.9,13.0,101.0,84.24,65.95
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,83.34,65.33
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,81.16,63.63
2016,12,6,15,0,0.0,95.0,4.7,13.0,95.0,78.97,61.92
2016,12,6,15,15,0.0,85.5,4.55,12.5,85.5,70.93,55.32
2016,12,6,15,30,0.0,76.0,4.4,12.0,76.0,62.96,48.71
2016,12,6,15,45,265.5,81.5,4.3,12.0,154.0,124.1,89.72
2016,12,6,16,0,531.0,87.0,4.2,12.0,232.0,147.36,96.74
2016,12,6,16,15,466.0,76.5,3.85,11.5,186.0,94.71,58.86
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,53.0,41.78
2016,12,6,16,45,296.5,51.5,3.2,10.5,97.5,39.42,29.14
2016,12,6,17,0,192.0,37.0,2.9,10.0,55.0,28.52,17.77
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.5,14.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,17.0,101.06,0.0
2016,12,7,7,45,264.5,26.0,1.65,4.0,53.5,271.83,192.01
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,406.1,338.29
2016,12,7,8,15,482.5,48.0,1.85,5.5,135.0,497.66,419.1
2016,12,7,8,30,565.0,57.0,1.8,6.0,180.0,593.02,497.66
2016,12,7,8,45,613.5,63.5,1.75,6.5,225.5,658.42,548.78
2016,12,7,9,0,662.0,70.0,1.7,7.0,271.0,723.96,597.4
2016,12,7,9,15,697.0,74.5,1.65,7.5,314.0,774.01,632.19
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,822.59,664.59
2016,12,7,9,45,754.5,83.0,1.6,9.0,395.5,850.2,680.2
2016,12,7,10,0,777.0,87.0,1.6,10.0,434.0,882.14,698.68
2016,12,7,10,15,390.0,126.5,1.55,10.5,301.0,557.51,455.69
2016,12,7,10,30,3.0,166.0,1.5,11.0,168.0,153.68,123.51
2016,12,7,10,45,4.5,174.0,1.5,11.5,177.0,161.67,130.83
2016,12,7,11,0,6.0,182.0,1.5,12.0,186.0,169.75,137.05
2016,12,7,11,15,170.5,215.5,1.5,12.0,314.5,395.58,323.89
2016,12,7,11,30,335.0,249.0,1.5,12.0,443.0,601.31,482.18
2016,12,7,11,45,350.0,251.0,1.5,12.5,456.5,606.47,482.93
2016,12,7,12,0,365.0,253.0,1.5,13.0,470.0,609.7,484.15
2016,12,7,12,15,363.5,254.5,1.5,13.0,471.5,596.07,473.54
2016,12,7,12,30,362.0,256.0,1.5,13.0,473.0,581.19,462.14
2016,12,7,12,45,365.5,252.5,1.55,13.5,470.0,563.73,448.47
2016,12,7,13,0,369.0,249.0,1.6,14.0,467.0,544.94,433.73
2016,12,7,13,15,364.0,243.5,1.55,14.0,454.5,516.63,411.9
2016,12,7,13,30,359.0,238.0,1.5,14.0,442.0,487.82,389.54
2016,12,7,13,45,585.5,168.5,1.5,14.5,486.5,554.13,441.21
2016,12,7,14,0,812.0,99.0,1.5,15.0,531.0,590.82,467.45
2016,12,7,14,15,438.5,153.5,1.35,15.0,385.0,394.84,314.29
2016,12,7,14,30,65.0,208.0,1.2,15.0,239.0,215.28,171.7
2016,12,7,14,45,315.0,165.0,1.05,15.5,300.0,289.89,229.64
2016,12,7,15,0,565.0,122.0,0.9,16.0,361.0,333.43,256.5
2016,12,7,15,15,530.0,118.0,0.75,15.5,324.5,278.28,209.3
2016,12,7,15,30,495.0,114.0,0.6,15.0,288.0,230.67,168.48
2016,12,7,15,45,466.0,101.5,0.45,15.0,248.5,180.78,125.87
2016,12,7,16,0,437.0,89.0,0.3,15.0,209.0,134.34,87.89
2016,12,7,16,15,391.0,76.0,0.45,14.0,168.0,89.8,56.38
2016,12,7,16,30,345.0,63.0,0.6,13.0,127.0,51.0,39.69
2016,12,7,16,45,268.5,48.0,0.8,12.5,89.0,36.7,26.57
2016,12,7,17,0,192.0,33.0,1.0,12.0,51.0,25.48,15.2
2016,12,7,17,15,96.0,16.5,1.2,11.5,25.5,12.85,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,5.5,25.0,6.95,2.0,25.5,29.02,14.86
2016,12,8,8,0,11.0,43.0,7.1,2.0,44.0,54.2,41.35
2016,12,8,8,15,25.0,63.0,7.2,2.0,68.0,97.78,81.33
2016,12,8,8,30,39.0,83.0,7.3,2.0,92.0,132.41,113.4
2016,12,8,8,45,54.5,102.0,7.45,2.5,117.0,166.67,144.59
2016,12,8,9,0,70.0,121.0,7.6,3.0,142.0,201.34,175.58
2016,12,8,9,15,97.0,140.5,7.6,3.0,175.0,265.6,232.45
2016,12,8,9,30,124.0,160.0,7.6,3.0,208.0,313.08,274.07
2016,12,8,9,45,62.0,148.0,7.6,3.0,172.0,214.05,185.45
2016,12,8,10,0,0.0,136.0,7.6,3.0,136.0,122.92,102.79
2016,12,8,10,15,18.0,169.5,7.55,3.0,178.5,174.52,148.41
2016,12,8,10,30,36.0,203.0,7.5,3.0,221.0,246.5,210.89
2016,12,8,10,45,34.5,211.5,7.45,3.0,229.5,251.21,214.34
2016,12,8,11,0,33.0,220.0,7.4,3.0,238.0,256.01,217.97
2016,12,8,11,15,46.0,236.0,7.3,3.0,262.0,283.46,241.5
2016,12,8,11,30,59.0,252.0,7.2,3.0,286.0,310.24,264.3
2016,12,8,11,45,82.5,264.0,7.1,3.0,312.5,341.03,290.8
2016,12,8,12,0,106.0,276.0,7.0,3.0,339.0,370.47,315.94
2016,12,8,12,15,192.0,273.5,6.9,3.0,388.0,452.61,386.87
2016,12,8,12,30,278.0,271.0,6.8,3.0,437.0,528.21,450.99
2016,12,8,12,45,221.5,274.0,6.75,3.0,405.5,456.86,390.07
2016,12,8,13,0,165.0,277.0,6.7,3.0,374.0,405.15,345.31
2016,12,8,13,15,151.5,270.5,6.6,3.0,358.0,378.27,322.35
2016,12,8,13,30,138.0,264.0,6.5,3.0,342.0,352.31,300.08
2016,12,8,13,45,125.0,252.5,6.45,3.0,321.5,322.71,274.78
2016,12,8,14,0,112.0,241.0,6.4,3.0,301.0,285.09,242.61
2016,12,8,14,15,70.5,215.5,6.35,3.0,252.5,230.72,195.71
2016,12,8,14,30,29.0,190.0,6.3,3.0,204.0,181.47,153.19
2016,12,8,14,45,75.5,187.0,6.25,3.5,219.5,195.53,164.91
2016,12,8,15,0,122.0,184.0,6.2,4.0,235.0,208.89,175.04
2016,12,8,15,15,115.0,167.5,6.0,3.5,212.0,182.24,151.59
2016,12,8,15,30,108.0,151.0,5.8,3.0,189.0,156.62,128.94
2016,12,8,15,45,102.5,131.0,5.65,3.0,163.5,129.59,104.77
2016,12,8,16,0,97.0,111.0,5.5,3.0,138.0,103.64,81.87
2016,12,8,16,15,85.0,91.0,5.15,2.5,111.5,78.32,60.69
2016,12,8,16,30,73.0,71.0,4.8,2.0,85.0,55.01,42.45
2016,12,8,16,45,52.5,51.5,4.45,2.0,60.0,39.69,30.43
2016,12,8,17,0,32.0,32.0,4.1,2.0,35.0,25.62,16.06
2016,12,8,17,15,16.0,16.0,3.85,1.5,17.5,13.17,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,75.0,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,114.43,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,296.33,199.6
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,448.94,381.24
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,542.07,467.67
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,639.13,551.41
2016,12,9,8,45,339.5,84.0,3.45,0.5,159.0,440.17,387.09
2016,12,9,9,0,48.0,117.0,3.6,1.0,132.0,175.92,152.25
2016,12,9,9,15,50.5,135.5,3.45,1.5,153.0,198.01,171.69
2016,12,9,9,30,53.0,154.0,3.3,2.0,174.0,219.94,190.01
2016,12,9,9,45,30.0,155.0,3.2,2.5,167.0,193.44,165.4
2016,12,9,10,0,7.0,156.0,3.1,3.0,160.0,151.99,127.99
2016,12,9,10,15,9.0,167.0,2.95,3.5,172.0,163.28,137.32
2016,12,9,10,30,11.0,178.0,2.8,4.0,184.0,174.68,146.55
2016,12,9,10,45,78.0,214.0,2.65,4.5,256.5,296.29,250.9
2016,12,9,11,0,145.0,250.0,2.5,5.0,329.0,420.04,352.4
2016,12,9,11,15,143.5,259.5,2.3,5.0,340.0,423.86,353.66
2016,12,9,11,30,142.0,269.0,2.1,5.0,351.0,427.12,355.13
2016,12,9,11,45,169.5,273.5,1.95,5.5,372.5,450.24,372.85
2016,12,9,12,0,197.0,278.0,1.8,6.0,394.0,471.69,388.79
2016,12,9,12,15,244.5,273.0,1.65,6.0,418.0,497.59,409.3
2016,12,9,12,30,292.0,268.0,1.5,6.0,442.0,537.0,439.42
2016,12,9,12,45,410.0,234.5,1.4,6.5,476.5,580.91,473.87
2016,12,9,13,0,528.0,201.0,1.3,7.0,511.0,632.38,512.3
2016,12,9,13,15,353.0,232.0,1.2,7.0,437.5,497.91,405.53
2016,12,9,13,30,178.0,263.0,1.1,7.0,364.0,378.91,309.77
2016,12,9,13,45,154.0,253.0,1.05,7.5,338.0,342.02,280.13
2016,12,9,14,0,130.0,243.0,1.0,8.0,312.0,307.28,251.49
2016,12,9,14,15,87.0,221.0,1.0,8.0,266.0,245.06,200.94
2016,12,9,14,30,44.0,199.0,1.0,8.0,220.0,197.21,161.74
2016,12,9,14,45,94.0,191.5,1.0,8.0,232.5,207.81,170.43
