Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,0,144.0,184.0,1.0,8.0,245.0,217.51,177.2
2016,12,9,15,15,137.5,167.5,1.05,7.5,221.0,189.75,153.59
2016,12,9,15,30,131.0,151.0,1.1,7.0,197.0,162.93,130.62
2016,12,9,15,45,412.5,105.5,1.15,7.0,223.5,175.47,128.58
2016,12,9,16,0,694.0,60.0,1.2,7.0,250.0,152.54,94.97
2016,12,9,16,15,633.5,54.0,1.1,6.0,202.0,94.63,52.75
2016,12,9,16,30,573.0,48.0,1.0,5.0,154.0,46.5,29.8
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.0,31.97,23.26
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,24.93,15.45
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,12.25,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,38.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,77.0,12.0,1.4,2.0,13.0,63.61,0.0
2016,12,10,7,45,216.5,26.5,1.7,2.5,48.0,230.64,145.01
2016,12,10,8,0,356.0,41.0,2.0,3.0,83.0,371.25,310.62
2016,12,10,8,15,443.5,51.0,2.1,3.5,128.0,467.18,397.53
2016,12,10,8,30,531.0,61.0,2.2,4.0,173.0,566.93,482.09
2016,12,10,8,45,265.5,51.0,2.3,4.5,107.0,324.89,282.97
2016,12,10,9,0,0.0,41.0,2.4,5.0,41.0,33.87,24.33
2016,12,10,9,15,357.5,63.0,2.5,5.5,196.5,445.85,387.45
2016,12,10,9,30,715.0,85.0,2.6,6.0,352.0,813.12,674.87
2016,12,10,9,45,740.0,89.0,2.75,6.5,391.0,849.65,697.27
2016,12,10,10,0,765.0,93.0,2.9,7.0,430.0,883.66,720.55
2016,12,10,10,15,382.5,104.0,2.95,7.0,272.5,520.34,439.1
2016,12,10,10,30,0.0,115.0,3.0,7.0,115.0,98.95,79.67
2016,12,10,10,45,0.0,139.5,3.15,7.5,139.5,122.29,99.78
2016,12,10,11,0,0.0,164.0,3.3,8.0,164.0,145.87,119.35
2016,12,10,11,15,24.5,204.5,3.35,8.5,218.5,209.3,173.08
2016,12,10,11,30,49.0,245.0,3.4,9.0,273.0,293.21,242.28
2016,12,10,11,45,36.5,237.5,3.5,9.5,258.5,269.01,221.2
2016,12,10,12,0,24.0,230.0,3.6,10.0,244.0,229.07,187.59
2016,12,10,12,15,16.5,215.0,3.65,10.0,225.0,205.63,168.04
2016,12,10,12,30,9.0,200.0,3.7,10.0,206.0,183.32,149.34
2016,12,10,12,45,8.5,198.5,3.75,10.5,204.0,180.46,146.74
2016,12,10,13,0,8.0,197.0,3.8,11.0,202.0,177.71,144.23
2016,12,10,13,15,11.5,201.5,3.8,11.0,208.0,183.55,149.24
2016,12,10,13,30,15.0,206.0,3.8,11.0,214.0,189.04,153.96
2016,12,10,13,45,20.0,206.0,3.85,11.0,217.0,190.91,155.73
2016,12,10,14,0,25.0,206.0,3.9,11.0,220.0,192.24,157.04
2016,12,10,14,15,12.5,162.5,3.9,11.0,169.5,144.58,117.33
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,99.64,79.61
2016,12,10,14,45,0.0,93.0,3.9,11.0,93.0,77.38,60.88
2016,12,10,15,0,0.0,67.0,3.9,11.0,67.0,55.54,42.32
2016,12,10,15,15,0.0,60.0,3.8,10.5,60.0,49.69,37.47
2016,12,10,15,30,0.0,53.0,3.7,10.0,53.0,43.85,32.57
2016,12,10,15,45,309.0,61.5,3.6,10.0,146.0,118.07,83.61
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,149.54,95.27
2016,12,10,16,15,554.5,62.5,3.1,9.5,193.0,96.95,56.88
2016,12,10,16,30,491.0,55.0,2.7,9.0,147.0,52.17,34.2
2016,12,10,16,45,396.5,44.0,2.35,8.5,104.0,35.99,26.4
2016,12,10,17,0,302.0,33.0,2.0,8.0,61.0,27.44,17.26
2016,12,10,17,15,151.0,16.5,2.0,7.5,30.5,13.53,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,96.0,11.0,3.9,9.0,13.0,75.78,0.0
2016,12,11,7,45,244.5,23.5,4.1,9.5,47.5,247.33,143.79
2016,12,11,8,0,393.0,36.0,4.3,10.0,82.0,395.16,323.95
2016,12,11,8,15,480.0,44.5,4.6,10.5,126.5,488.84,409.86
2016,12,11,8,30,567.0,53.0,4.9,11.0,171.0,586.81,493.8
2016,12,11,8,45,283.5,31.0,5.2,11.5,90.0,317.07,272.47
2016,12,11,9,0,0.0,9.0,5.5,12.0,9.0,7.4,0.75
2016,12,11,9,15,0.0,64.5,5.55,12.5,64.5,53.45,40.51
2016,12,11,9,30,0.0,120.0,5.6,13.0,120.0,111.13,89.54
2016,12,11,9,45,0.5,133.0,5.65,14.0,133.5,123.21,99.16
2016,12,11,10,0,1.0,146.0,5.7,15.0,147.0,135.36,108.73
2016,12,11,10,15,84.5,185.0,5.75,15.5,227.0,275.57,227.54
2016,12,11,10,30,168.0,224.0,5.8,16.0,307.0,421.56,346.67
2016,12,11,10,45,275.0,221.0,5.85,16.5,365.5,535.23,437.98
2016,12,11,11,0,382.0,218.0,5.9,17.0,424.0,627.01,510.27
2016,12,11,11,15,288.0,242.5,5.9,17.0,401.0,559.88,454.3
2016,12,11,11,30,194.0,267.0,5.9,17.0,378.0,473.55,383.7
2016,12,11,11,45,184.5,273.0,5.95,17.5,380.0,463.94,374.94
2016,12,11,12,0,175.0,279.0,6.0,18.0,382.0,454.03,365.82
2016,12,11,12,15,209.5,277.5,5.95,18.0,401.5,473.27,381.5
2016,12,11,12,30,244.0,276.0,5.9,18.0,421.0,490.14,395.12
2016,12,11,12,45,181.0,275.5,5.85,18.5,383.0,427.29,343.35
2016,12,11,13,0,118.0,275.0,5.8,19.0,345.0,354.16,283.67
2016,12,11,13,15,280.5,246.0,5.7,19.0,406.0,460.93,370.93
2016,12,11,13,30,443.0,217.0,5.6,19.0,467.0,538.62,432.88
2016,12,11,13,45,345.0,227.0,5.5,19.0,417.5,449.91,361.54
2016,12,11,14,0,247.0,237.0,5.4,19.0,368.0,371.31,298.02
2016,12,11,14,15,143.0,217.0,5.15,18.5,292.0,280.35,224.79
2016,12,11,14,30,39.0,197.0,4.9,18.0,216.0,193.28,154.23
2016,12,11,14,45,111.5,190.0,4.65,18.0,238.5,220.57,176.14
2016,12,11,15,0,184.0,183.0,4.4,18.0,261.0,232.58,184.14
2016,12,11,15,15,176.0,167.0,4.25,17.5,235.5,202.47,158.75
2016,12,11,15,30,168.0,151.0,4.1,17.0,210.0,173.41,134.08
2016,12,11,15,45,417.5,106.5,3.95,17.0,227.0,179.17,127.58
2016,12,11,16,0,667.0,62.0,3.8,17.0,244.0,150.86,91.63
2016,12,11,16,15,607.0,55.5,3.65,16.5,198.0,96.46,52.69
2016,12,11,16,30,547.0,49.0,3.5,16.0,152.0,49.32,29.45
2016,12,11,16,45,446.0,40.0,3.35,15.5,107.5,32.69,22.74
2016,12,11,17,0,345.0,31.0,3.2,15.0,63.0,25.72,15.33
2016,12,11,17,15,172.5,15.5,3.1,14.5,31.5,12.65,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,16.5,3.55,5.5,40.5,209.51,114.98
2016,12,12,8,0,416.0,33.0,3.7,6.0,81.0,409.07,338.38
2016,12,12,8,15,503.0,41.0,3.7,6.5,126.0,502.19,424.37
2016,12,12,8,30,590.0,49.0,3.7,7.0,171.0,599.95,507.62
2016,12,12,8,45,644.0,54.5,3.7,7.5,217.5,669.0,564.03
2016,12,12,9,0,698.0,60.0,3.7,8.0,264.0,732.11,613.09
2016,12,12,9,15,733.0,63.5,3.55,8.5,307.5,782.38,649.46
2016,12,12,9,30,768.0,67.0,3.4,9.0,351.0,830.95,683.03
2016,12,12,9,45,792.5,70.0,3.25,9.5,390.5,866.91,705.99
2016,12,12,10,0,817.0,73.0,3.1,10.0,430.0,900.19,726.35
2016,12,12,10,15,833.5,75.0,2.95,10.5,463.0,921.51,737.53
2016,12,12,10,30,850.0,77.0,2.8,11.0,496.0,939.53,746.21
2016,12,12,10,45,861.5,79.0,2.65,12.0,523.0,949.26,747.53
2016,12,12,11,0,873.0,81.0,2.5,13.0,550.0,944.87,739.04
2016,12,12,11,15,880.0,82.0,2.3,13.5,569.0,941.96,732.73
2016,12,12,11,30,887.0,83.0,2.1,14.0,588.0,935.45,723.98
2016,12,12,11,45,894.5,82.0,1.95,14.5,599.5,923.33,712.08
2016,12,12,12,0,902.0,81.0,1.8,15.0,611.0,907.61,697.94
2016,12,12,12,15,902.5,81.5,1.55,15.0,614.5,884.02,678.63
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,857.19,657.14
2016,12,12,12,45,900.5,81.5,1.05,15.5,612.5,823.66,629.86
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,787.35,600.77
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,746.6,572.81
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,703.59,542.59
2016,12,12,13,45,879.0,79.0,0.7,16.5,559.0,655.42,506.41
2016,12,12,14,0,870.0,78.0,0.7,17.0,538.0,605.79,468.36
2016,12,12,14,15,857.0,76.5,0.75,17.0,509.5,554.7,429.45
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,499.79,386.31
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,440.93,338.94
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,383.06,290.54
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,323.43,239.33
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,265.84,188.86
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.0,206.99,137.76
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,149.93,90.43
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,95.9,51.97
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,48.96,28.55
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,30.98,21.52
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,23.94,14.13
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,11.76,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,180.1,87.93
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,343.78,279.29
2016,12,13,8,15,414.5,49.5,3.3,11.5,119.5,440.29,366.56
2016,12,13,8,30,504.0,60.0,3.3,12.0,163.0,541.12,451.2
2016,12,13,8,45,571.0,65.5,3.3,12.5,209.5,620.16,514.82
2016,12,13,9,0,638.0,71.0,3.3,13.0,256.0,700.04,576.17
2016,12,13,9,15,676.0,76.0,3.45,13.5,299.5,753.31,615.57
2016,12,13,9,30,714.0,81.0,3.6,14.0,343.0,805.31,652.91
2016,12,13,9,45,748.0,82.5,3.8,14.5,383.5,847.07,681.99
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,880.5,704.52
2016,12,13,10,15,800.0,86.5,4.05,15.5,457.5,903.86,718.73
2016,12,13,10,30,818.0,89.0,4.1,16.0,491.0,923.97,730.57
2016,12,13,10,45,837.5,88.0,4.15,16.5,519.0,937.74,737.89
2016,12,13,11,0,857.0,87.0,4.2,17.0,547.0,947.85,742.73
2016,12,13,11,15,864.5,88.0,4.2,17.0,566.0,945.39,739.93
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,939.27,734.81
2016,12,13,11,45,890.0,84.5,4.2,17.5,599.0,922.64,721.06
2016,12,13,12,0,908.0,80.0,4.2,18.0,613.0,912.22,712.01
2016,12,13,12,15,909.0,80.0,4.25,18.0,616.0,888.45,695.14
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,861.41,676.07
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,828.82,653.1
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,793.31,628.0
2016,12,13,13,15,904.5,77.5,4.35,18.0,596.0,752.65,598.41
2016,12,13,13,30,900.0,77.0,4.3,18.0,583.0,709.65,566.59
2016,12,13,13,45,892.5,75.5,4.25,18.0,562.5,661.51,528.67
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,611.74,488.76
2016,12,13,14,15,873.0,72.5,4.15,17.5,513.5,558.12,445.7
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,503.78,400.74
2016,12,13,14,45,837.0,70.5,4.05,17.0,449.5,445.63,350.75
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,386.94,299.15
2016,12,13,15,15,787.5,67.5,3.85,16.5,374.0,327.22,246.14
2016,12,13,15,30,762.0,65.0,3.7,16.0,334.0,269.44,194.02
2016,12,13,15,45,722.0,61.0,3.6,16.0,289.5,209.49,140.81
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,153.81,93.73
2016,12,13,16,15,624.0,51.5,3.1,15.0,199.0,97.16,52.39
2016,12,13,16,30,566.0,46.0,2.7,14.0,153.0,49.73,28.26
2016,12,13,16,45,463.5,38.0,2.35,13.0,108.5,31.01,21.56
2016,12,13,17,0,361.0,30.0,2.0,12.0,64.0,24.82,14.96
2016,12,13,17,15,180.5,15.0,2.05,11.5,32.0,12.19,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,17.5,2.25,4.5,38.0,191.26,86.08
2016,12,14,8,0,367.0,35.0,2.5,5.0,76.0,372.43,306.78
2016,12,14,8,15,457.5,44.5,2.35,5.5,120.5,468.96,395.53
2016,12,14,8,30,548.0,54.0,2.2,6.0,165.0,570.28,480.56
2016,12,14,8,45,601.5,61.0,2.05,6.5,211.0,640.16,536.15
2016,12,14,9,0,655.0,68.0,1.9,7.0,257.0,710.59,588.97
2016,12,14,9,15,384.5,111.5,1.8,7.5,226.5,526.2,442.51
2016,12,14,9,30,114.0,155.0,1.7,8.0,196.0,298.45,251.15
2016,12,14,9,45,102.0,171.0,1.65,9.0,211.5,285.17,239.53
2016,12,14,10,0,90.0,187.0,1.6,10.0,227.0,289.84,241.36
2016,12,14,10,15,89.0,203.5,1.6,10.5,245.0,305.26,252.68
2016,12,14,10,30,88.0,220.0,1.6,11.0,263.0,320.34,263.54
2016,12,14,10,45,89.0,232.0,1.65,12.0,277.5,331.1,270.59
2016,12,14,11,0,90.0,244.0,1.7,13.0,292.0,341.66,277.45
2016,12,14,11,15,47.0,212.0,1.65,13.0,237.5,257.22,208.41
2016,12,14,11,30,4.0,180.0,1.6,13.0,183.0,163.72,131.06
2016,12,14,11,45,4.0,182.5,1.6,13.5,185.5,165.13,132.1
2016,12,14,12,0,4.0,185.0,1.6,14.0,188.0,166.62,132.97
2016,12,14,12,15,12.5,205.5,1.55,14.5,213.5,193.13,154.4
2016,12,14,12,30,21.0,226.0,1.5,15.0,239.0,219.13,175.08
2016,12,14,12,45,21.0,224.5,1.5,15.5,237.5,215.94,172.09
2016,12,14,13,0,21.0,223.0,1.5,16.0,236.0,212.81,169.29
2016,12,14,13,15,10.5,192.0,1.5,16.0,198.5,174.18,138.11
2016,12,14,13,30,0.0,161.0,1.5,16.0,161.0,137.57,108.39
2016,12,14,13,45,34.0,196.5,1.55,16.0,214.5,200.2,160.06
2016,12,14,14,0,68.0,232.0,1.6,16.0,268.0,251.86,201.67
2016,12,14,14,15,79.5,222.5,1.65,16.0,262.5,243.66,195.06
2016,12,14,14,30,91.0,213.0,1.7,16.0,257.0,234.33,187.58
2016,12,14,14,45,46.0,177.5,1.75,16.0,200.0,175.31,139.9
2016,12,14,15,0,1.0,142.0,1.8,16.0,143.0,119.24,94.48
2016,12,14,15,15,0.5,128.5,1.75,15.5,129.0,107.07,84.84
2016,12,14,15,30,0.0,115.0,1.7,15.0,115.0,95.09,75.16
2016,12,14,15,45,301.5,94.0,1.7,15.0,177.5,147.33,106.79
2016,12,14,16,0,603.0,73.0,1.7,15.0,240.0,155.25,98.61
2016,12,14,16,15,541.5,65.5,1.6,14.0,194.0,103.31,60.71
2016,12,14,16,30,480.0,58.0,1.5,13.0,148.0,58.92,36.84
2016,12,14,16,45,384.5,46.0,1.45,12.0,105.0,37.59,27.47
2016,12,14,17,0,289.0,34.0,1.4,11.0,62.0,28.19,17.92
2016,12,14,17,15,144.5,17.0,1.55,10.5,31.0,13.88,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.1,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,8.21,1.27
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,13.16,5.87
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,18.11,10.39
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,23.49,15.25
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,28.88,20.04
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,34.28,24.77
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,39.69,29.45
2016,12,15,9,45,0.0,60.5,2.95,6.5,60.5,50.11,38.45
2016,12,15,10,0,0.0,73.0,2.9,7.0,73.0,60.55,47.37
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,65.57,51.61
2016,12,15,10,30,0.0,85.0,2.7,7.0,85.0,70.66,55.88
2016,12,15,10,45,0.0,91.0,2.6,7.5,91.0,75.98,60.24
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,81.31,64.58
2016,12,15,11,15,0.0,94.5,2.4,8.5,94.5,78.91,62.31
2016,12,15,11,30,0.0,92.0,2.3,9.0,92.0,76.6,60.15
2016,12,15,11,45,1.5,136.5,2.2,9.5,137.5,118.52,95.45
2016,12,15,12,0,3.0,181.0,2.1,10.0,183.0,161.87,131.3
2016,12,15,12,15,1.5,164.0,2.05,10.0,165.0,143.53,115.85
2016,12,15,12,30,0.0,147.0,2.0,10.0,147.0,125.95,101.16
2016,12,15,12,45,0.0,153.5,1.95,10.5,153.5,131.64,105.75
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,137.3,110.28
2016,12,15,13,15,0.0,144.5,1.9,11.0,144.5,122.92,98.38
2016,12,15,13,30,0.0,129.0,1.9,11.0,129.0,108.9,86.78
2016,12,15,13,45,0.0,123.0,1.9,11.5,123.0,103.49,82.22
2016,12,15,14,0,0.0,117.0,1.9,12.0,117.0,98.16,77.72
2016,12,15,14,15,0.0,115.0,1.9,12.0,115.0,96.34,76.33
2016,12,15,14,30,0.0,113.0,1.9,12.0,113.0,94.53,74.95
2016,12,15,14,45,0.0,115.5,1.9,12.0,115.5,96.54,76.82
2016,12,15,15,0,0.0,118.0,1.9,12.0,118.0,98.47,78.61
2016,12,15,15,15,0.0,106.0,1.85,11.5,106.0,88.09,70.12
2016,12,15,15,30,0.0,94.0,1.8,11.0,94.0,77.84,61.64
2016,12,15,15,45,243.5,95.5,1.75,11.0,162.5,134.51,100.07
2016,12,15,16,0,487.0,97.0,1.7,11.0,231.0,156.34,106.28
2016,12,15,16,15,425.0,85.0,1.5,10.0,186.5,107.3,69.55
2016,12,15,16,30,363.0,73.0,1.3,9.0,142.0,65.81,44.8
2016,12,15,16,45,274.5,56.5,1.1,8.5,100.0,42.99,32.7
2016,12,15,17,0,186.0,40.0,0.9,8.0,58.0,30.72,20.42
2016,12,15,17,15,93.0,20.0,0.95,7.5,29.0,15.52,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.0,165.31,52.16
2016,12,16,8,0,307.0,38.0,3.8,9.0,70.0,327.19,265.51
2016,12,16,8,15,399.0,48.5,3.95,9.5,113.5,424.98,356.87
2016,12,16,8,30,491.0,59.0,4.1,10.0,157.0,527.26,444.69
2016,12,16,8,45,558.0,65.0,4.35,11.0,203.0,606.57,509.98
2016,12,16,9,0,625.0,71.0,4.6,12.0,249.0,686.82,573.26
2016,12,16,9,15,663.5,76.0,4.7,12.5,292.0,740.44,613.97
2016,12,16,9,30,702.0,81.0,4.8,13.0,335.0,792.86,652.54
2016,12,16,9,45,734.5,83.0,4.95,14.0,375.0,833.95,680.55
2016,12,16,10,0,767.0,85.0,5.1,15.0,415.0,866.44,701.55
2016,12,16,10,15,391.5,132.5,5.2,15.5,301.5,566.29,467.81
2016,12,16,10,30,16.0,180.0,5.3,16.0,188.0,182.76,147.16
2016,12,16,10,45,23.0,196.0,5.4,17.0,208.5,204.4,164.77
2016,12,16,11,0,30.0,212.0,5.5,18.0,229.0,245.24,197.13
2016,12,16,11,15,19.0,201.5,5.55,18.5,212.5,201.66,160.86
2016,12,16,11,30,8.0,191.0,5.6,19.0,196.0,178.71,141.41
2016,12,16,11,45,25.0,218.5,5.7,19.5,233.5,220.87,175.65
2016,12,16,12,0,42.0,246.0,5.8,20.0,271.0,281.08,223.66
2016,12,16,12,15,28.0,229.5,5.85,20.0,246.5,246.89,195.81
2016,12,16,12,30,14.0,213.0,5.9,20.0,222.0,200.59,158.31
2016,12,16,12,45,63.5,243.0,5.95,20.5,280.5,283.91,226.0
2016,12,16,13,0,113.0,273.0,6.0,21.0,339.0,349.59,278.32
2016,12,16,13,15,96.0,263.5,6.0,21.0,318.5,320.15,254.57
2016,12,16,13,30,79.0,254.0,6.0,21.0,298.0,292.26,232.17
2016,12,16,13,45,458.5,171.5,6.0,21.0,415.0,483.36,388.34
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,606.94,485.21
2016,12,16,14,15,826.0,87.0,5.9,21.0,505.0,554.2,441.15
2016,12,16,14,30,814.0,85.0,5.8,21.0,478.0,500.86,396.22
2016,12,16,14,45,802.0,80.5,5.7,21.0,445.0,444.7,348.01
2016,12,16,15,0,790.0,76.0,5.6,21.0,412.0,388.51,298.6
2016,12,16,15,15,765.0,73.0,5.35,20.5,372.5,329.67,246.69
2016,12,16,15,30,740.0,70.0,5.1,20.0,333.0,272.75,195.75
2016,12,16,15,45,700.5,66.0,4.85,20.0,289.0,214.0,143.97
2016,12,16,16,0,661.0,62.0,4.6,20.0,245.0,157.09,96.07
2016,12,16,16,15,604.0,56.0,4.25,19.0,199.5,103.28,56.75
2016,12,16,16,30,547.0,50.0,3.9,18.0,154.0,56.31,31.58
2016,12,16,16,45,446.0,41.0,3.6,17.5,110.0,33.42,23.23
2016,12,16,17,0,345.0,32.0,3.3,17.0,66.0,26.46,16.12
2016,12,16,17,15,172.5,16.0,3.4,16.5,33.0,12.99,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.5,16.0,3.25,15.5,35.5,185.55,43.78
2016,12,17,8,0,367.0,32.0,3.5,16.0,71.0,367.94,289.1
2016,12,17,8,15,458.5,41.0,3.6,16.5,115.0,463.86,377.5
2016,12,17,8,30,550.0,50.0,3.7,17.0,159.0,565.04,461.58
2016,12,17,8,45,605.0,56.5,3.8,17.5,204.0,635.37,518.01
2016,12,17,9,0,660.0,63.0,3.9,18.0,249.0,706.51,572.44
2016,12,17,9,15,697.5,67.5,4.15,18.5,292.5,759.1,611.35
2016,12,17,9,30,735.0,72.0,4.4,19.0,336.0,804.16,643.69
2016,12,17,9,45,758.5,75.5,4.7,20.0,375.0,839.9,667.84
2016,12,17,10,0,782.0,79.0,5.0,21.0,414.0,873.02,689.62
2016,12,17,10,15,512.5,146.0,5.05,21.5,372.5,699.0,558.53
2016,12,17,10,30,243.0,213.0,5.1,22.0,331.0,500.99,400.42
2016,12,17,10,45,288.5,219.0,5.15,22.5,366.5,546.78,435.77
2016,12,17,11,0,334.0,225.0,5.2,23.0,402.0,591.23,468.72
2016,12,17,11,15,602.0,156.5,5.1,23.0,490.5,785.28,616.72
2016,12,17,11,30,870.0,88.0,5.0,23.0,579.0,937.57,723.6
2016,12,17,11,45,874.0,89.5,4.95,23.5,591.0,925.72,711.9
2016,12,17,12,0,878.0,91.0,4.9,24.0,603.0,910.3,698.96
2016,12,17,12,15,880.5,91.0,4.8,24.0,607.5,888.28,682.63
2016,12,17,12,30,883.0,91.0,4.7,24.0,612.0,862.93,664.13
2016,12,17,12,45,888.5,88.5,4.6,24.5,609.5,826.37,636.52
2016,12,17,13,0,894.0,86.0,4.5,25.0,607.0,794.8,612.66
2016,12,17,13,15,890.5,85.5,4.4,25.0,595.5,755.67,584.79
2016,12,17,13,30,887.0,85.0,4.3,25.0,584.0,714.16,554.73
2016,12,17,13,45,884.5,82.0,4.2,25.0,565.0,668.41,519.67
2016,12,17,14,0,882.0,79.0,4.1,25.0,546.0,620.63,482.35
2016,12,17,14,15,870.5,77.5,3.85,24.5,518.5,570.21,442.58
2016,12,17,14,30,859.0,76.0,3.6,24.0,491.0,515.58,398.59
2016,12,17,14,45,834.5,71.0,3.35,24.0,450.5,451.1,345.32
2016,12,17,15,0,810.0,66.0,3.1,24.0,410.0,387.92,291.87
2016,12,17,15,15,773.5,67.5,2.65,23.5,371.0,328.72,240.95
2016,12,17,15,30,737.0,69.0,2.2,23.0,332.0,272.5,191.94
2016,12,17,15,45,701.0,65.0,1.8,22.5,289.0,214.65,142.16
2016,12,17,16,0,665.0,61.0,1.4,22.0,246.0,158.25,95.53
2016,12,17,16,15,608.0,55.0,1.3,21.0,200.5,104.13,56.43
2016,12,17,16,30,551.0,49.0,1.2,20.0,155.0,56.82,31.03
2016,12,17,16,45,463.5,39.5,1.2,19.5,111.0,32.18,22.0
2016,12,17,17,0,376.0,30.0,1.2,19.0,67.0,24.75,14.66
2016,12,17,17,15,188.0,15.0,1.15,18.5,33.5,12.13,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,13.67,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,33.25,22.76
2016,12,18,8,15,8.5,52.0,6.7,-4.5,54.0,60.81,49.02
2016,12,18,8,30,17.0,71.0,6.7,-4.0,75.0,87.36,74.04
2016,12,18,8,45,25.0,90.0,6.75,-4.0,96.5,126.21,110.03
2016,12,18,9,0,33.0,109.0,6.8,-4.0,118.0,153.89,135.61
2016,12,18,9,15,37.5,127.0,6.75,-3.5,139.0,176.88,156.17
2016,12,18,9,30,42.0,145.0,6.7,-3.0,160.0,199.86,176.33
2016,12,18,9,45,46.0,160.5,6.7,-2.5,179.0,218.76,192.55
2016,12,18,10,0,50.0,176.0,6.7,-2.0,198.0,237.73,208.6
2016,12,18,10,15,25.0,164.5,6.65,-1.5,175.5,177.15,153.46
2016,12,18,10,30,0.0,153.0,6.6,-1.0,153.0,138.17,117.38
2016,12,18,10,45,22.5,187.5,6.6,-1.0,199.5,194.77,167.92
2016,12,18,11,0,45.0,222.0,6.6,-1.0,246.0,272.13,235.63
2016,12,18,11,15,298.5,202.0,6.6,-0.5,369.5,522.56,457.14
2016,12,18,11,30,552.0,182.0,6.6,0.0,493.0,748.6,647.71
2016,12,18,11,45,440.5,217.5,6.6,0.0,469.0,673.06,581.04
2016,12,18,12,0,329.0,253.0,6.6,0.0,445.0,581.88,502.4
2016,12,18,12,15,257.0,265.5,6.55,0.0,416.0,520.9,449.29
2016,12,18,12,30,185.0,278.0,6.5,0.0,387.0,445.66,384.08
2016,12,18,12,45,244.5,268.0,6.5,0.0,411.0,472.79,408.5
2016,12,18,13,0,304.0,258.0,6.5,0.0,435.0,510.5,440.92
2016,12,18,13,15,465.5,207.5,6.4,0.0,472.5,574.46,497.1
2016,12,18,13,30,627.0,157.0,6.3,0.0,510.0,617.97,534.87
2016,12,18,13,45,643.5,145.5,6.25,0.0,496.5,585.35,506.56
2016,12,18,14,0,660.0,134.0,6.2,0.0,483.0,549.64,475.27
2016,12,18,14,15,676.0,121.5,6.1,0.0,463.0,509.64,439.49
2016,12,18,14,30,692.0,109.0,6.0,0.0,443.0,466.75,400.23
2016,12,18,14,45,763.5,92.0,5.95,0.0,437.0,441.39,374.24
2016,12,18,15,0,835.0,75.0,5.9,0.0,431.0,408.21,339.48
2016,12,18,15,15,809.5,72.0,5.75,0.0,390.0,346.67,280.33
2016,12,18,15,30,784.0,69.0,5.6,0.0,349.0,287.01,222.34
2016,12,18,15,45,750.5,64.0,5.5,0.0,304.5,225.96,163.98
2016,12,18,16,0,717.0,59.0,5.4,0.0,260.0,168.36,111.12
2016,12,18,16,15,660.0,53.5,5.15,0.0,212.5,111.8,65.86
2016,12,18,16,30,603.0,48.0,4.9,0.0,165.0,59.07,33.96
2016,12,18,16,45,514.0,39.5,4.65,-0.5,119.0,32.37,24.18
2016,12,18,17,0,425.0,31.0,4.4,-1.0,73.0,25.74,17.06
2016,12,18,17,15,212.5,15.5,4.2,-1.0,36.5,12.57,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.5,3.9,-4.0,36.5,206.81,20.35
2016,12,19,8,0,438.0,29.0,4.0,-4.0,73.0,405.83,339.78
2016,12,19,8,15,530.5,36.5,4.0,-3.5,119.0,504.98,440.25
2016,12,19,8,30,623.0,44.0,4.0,-3.0,165.0,608.11,532.33
2016,12,19,8,45,677.0,49.5,4.0,-3.0,212.0,679.23,594.43
2016,12,19,9,0,731.0,55.0,4.0,-3.0,259.0,750.57,653.81
2016,12,19,9,15,767.0,58.5,4.0,-2.5,304.0,802.7,694.15
2016,12,19,9,30,803.0,62.0,4.0,-2.0,349.0,853.21,731.69
2016,12,19,9,45,615.0,106.0,4.0,-1.5,340.5,749.94,646.85
2016,12,19,10,0,427.0,150.0,4.0,-1.0,332.0,622.38,540.57
2016,12,19,10,15,508.5,143.5,3.95,-0.5,377.0,692.04,596.78
2016,12,19,10,30,590.0,137.0,3.9,0.0,422.0,769.39,655.33
2016,12,19,10,45,751.0,105.5,3.9,0.0,489.0,883.02,741.83
2016,12,19,11,0,912.0,74.0,3.9,0.0,556.0,973.88,808.61
2016,12,19,11,15,691.5,141.0,3.85,0.5,514.5,853.27,713.65
2016,12,19,11,30,471.0,208.0,3.8,1.0,473.0,702.98,592.69
2016,12,19,11,45,322.0,241.0,3.75,1.5,424.0,573.34,485.24
2016,12,19,12,0,173.0,274.0,3.7,2.0,375.0,448.91,379.49
2016,12,19,12,15,350.0,238.0,3.65,2.5,444.0,570.99,482.57
2016,12,19,12,30,527.0,202.0,3.6,3.0,513.0,683.98,573.48
2016,12,19,12,45,549.5,192.5,3.55,3.5,515.0,671.0,561.4
2016,12,19,13,0,572.0,183.0,3.5,4.0,517.0,654.82,547.58
2016,12,19,13,15,748.5,130.0,3.45,4.0,557.0,710.85,593.52
2016,12,19,13,30,925.0,77.0,3.4,4.0,597.0,734.34,612.77
2016,12,19,13,45,917.5,76.0,3.35,4.0,577.0,686.11,573.06
2016,12,19,14,0,910.0,75.0,3.3,4.0,557.0,636.13,531.51
2016,12,19,14,15,898.0,73.5,3.25,4.0,528.5,581.61,485.3
2016,12,19,14,30,886.0,72.0,3.2,4.0,500.0,526.27,437.17
2016,12,19,14,45,868.5,70.0,3.15,4.0,465.5,467.4,384.82
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,409.19,331.58
2016,12,19,15,15,826.5,65.0,2.9,3.5,390.5,347.22,274.39
2016,12,19,15,30,802.0,62.0,2.7,3.0,350.0,286.99,217.75
2016,12,19,15,45,765.0,58.5,2.55,3.0,305.0,225.58,160.42
2016,12,19,16,0,728.0,55.0,2.4,3.0,260.0,167.97,108.61
2016,12,19,16,15,672.5,50.0,2.1,2.5,212.5,111.27,63.87
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,61.19,34.59
2016,12,19,16,45,523.5,37.5,1.5,1.5,119.5,33.43,25.02
2016,12,19,17,0,430.0,30.0,1.2,1.0,74.0,24.84,16.25
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.0,12.13,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
